ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2014 00:00,2,0.000,ALERT,215.32,301.17,60.038,1409112004,"274151322000083","019011112586793",0.00,16.70,0,297.87,303.28,0.0,0.0,0.000,241141.3,241141.3,21867,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409112040,119719.00
08/27/2014 00:00,2,0.000,ALERT,215.54,300.57,60.022,1409112004,"274151322000076","019011112586793",0.00,16.70,0,297.57,303.28,0.0,0.0,0.000,251648.0,251648.0,21852,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409112041,119720.00
08/27/2014 00:00,2,0.000,ALERT,215.32,300.57,60.022,1409112004,"274151322000094","019011112586793",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,178496.8,178496.8,22282,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409112043,119721.00
08/27/2014 00:00,2,0.000,ALERT,215.09,300.27,60.054,1409112004,"274151322000052","019011112586793",0.00,17.00,0,297.57,303.28,0.0,0.0,0.000,242196.1,242196.1,21810,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409112045,119722.00
08/27/2014 00:00,2,0.000,ALERT,215.32,300.87,60.033,1409112004,"274151322000085","019011112586793",0.00,17.00,0,297.57,302.98,0.0,0.0,0.000,241234.4,241234.4,21768,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409112047,119723.00
08/27/2014 00:00,2,0.000,ALERT,215.09,299.67,60.033,1409112004,"274151322000087","019011112586793",0.00,18.30,0,296.96,302.37,0.0,0.0,0.000,229576.4,229576.4,21792,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409112049,119724.00
08/27/2014 00:00,2,0.000,ALERT,214.87,300.57,60.028,1409112004,"274151322000088","019011112586793",0.00,17.00,0,297.57,302.68,0.0,0.0,0.000,234307.6,234307.6,21781,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409112051,119725.00
08/27/2014 00:00,2,0.000,ALERT,215.32,301.77,60.033,1409112004,"274151322000095","019011112586793",0.00,16.30,0,298.47,303.58,0.0,0.0,0.000,249393.9,249393.9,21845,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409112053,119726.00
08/27/2014 00:00,2,0.000,ALERT,216.00,299.97,60.022,1409112004,"274151322000068","019011112586793",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,176741.0,176741.0,22338,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409112055,119727.00
08/27/2014 00:00,2,0.000,ALERT,215.09,300.57,60.022,1409112004,"274151322000054","019011112586793",0.00,17.30,0,297.57,303.28,0.0,0.0,0.000,238958.4,238958.4,21917,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409112057,119728.00
08/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409112004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409112876,119729.00
08/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409112004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409112876,119730.00
08/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409112004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409112876,119731.00
08/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409112004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409112876,119732.00
08/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409112004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409112876,119733.00
08/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409112004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409112876,119734.00
08/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409112004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409112876,119735.00
08/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409112004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409112876,119736.00
08/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409112004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409112876,119737.00
08/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409112004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409112876,119738.00
08/27/2014 00:15,2,0.000,ALERT,215.32,301.17,59.996,1409112904,"274151322000083","019011112586793",0.00,16.70,0,296.66,303.28,0.0,0.0,0.000,241141.3,241141.3,21869,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409112939,119739.00
08/27/2014 00:15,2,0.000,ALERT,215.77,300.57,59.985,1409112904,"274151322000076","019011112586793",0.00,16.70,0,296.96,303.58,0.0,0.0,0.000,251648.0,251648.0,21854,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409112941,119740.00
08/27/2014 00:15,2,0.000,ALERT,215.32,300.27,60.006,1409112904,"274151322000094","019011112586793",0.00,16.30,0,296.36,302.98,0.0,0.0,0.000,178496.8,178496.8,22284,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409112943,119741.00
08/27/2014 00:15,2,0.000,ALERT,214.87,301.17,60.001,1409112904,"274151322000052","019011112586793",0.00,17.00,0,296.36,303.58,0.0,0.0,0.000,242196.1,242196.1,21812,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409112945,119742.00
08/27/2014 00:15,2,0.000,ALERT,215.32,300.57,59.964,1409112904,"274151322000085","019011112586793",0.00,17.00,0,296.96,303.28,0.0,0.0,0.000,241234.4,241234.4,21770,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409112947,119743.00
08/27/2014 00:15,2,0.000,ALERT,215.32,300.27,59.996,1409112904,"274151322000087","019011112586793",0.00,18.30,0,295.76,302.37,0.0,0.0,0.000,229576.4,229576.4,21795,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409112949,119744.00
08/27/2014 00:15,2,0.000,ALERT,214.64,300.87,60.001,1409112904,"274151322000088","019011112586793",0.00,17.00,0,296.36,302.98,0.0,0.0,0.000,234307.6,234307.6,21784,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409112952,119745.00
08/27/2014 00:15,2,0.000,ALERT,215.32,301.77,59.990,1409112904,"274151322000095","019011112586793",0.00,16.30,0,297.57,304.18,0.0,0.0,0.000,249393.9,249393.9,21848,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409112955,119746.00
08/27/2014 00:15,2,0.000,ALERT,216.00,299.97,59.990,1409112904,"274151322000068","019011112586793",0.00,17.50,0,296.06,302.37,0.0,0.0,0.000,176741.0,176741.0,22341,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409112957,119747.00
08/27/2014 00:15,2,0.000,ALERT,215.09,301.17,59.996,1409112904,"274151322000054","019011112586793",0.00,17.30,0,296.36,303.58,0.0,0.0,0.000,238958.4,238958.4,21920,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409112960,119748.00
08/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409112904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409113763,119749.00
08/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409112904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409113763,119750.00
08/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409112904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409113763,119751.00
08/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409112904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409113763,119752.00
08/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409112904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409113763,119753.00
08/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409112904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409113763,119754.00
08/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409112904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409113763,119755.00
08/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409112904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409113763,119756.00
08/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409112904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409113763,119757.00
08/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409112904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409113763,119758.00
08/27/2014 00:30,2,0.000,ALERT,215.32,300.87,60.017,1409113804,"274151322000083","019011112586793",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,241141.3,241141.3,21871,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409113839,119759.00
08/27/2014 00:30,2,0.000,ALERT,216.00,301.47,60.038,1409113804,"274151322000076","019011112586793",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,251648.0,251648.0,21856,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409113841,119760.00
08/27/2014 00:30,2,0.000,ALERT,215.32,300.27,60.017,1409113804,"274151322000094","019011112586793",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,178496.8,178496.8,22286,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409113843,119761.00
08/27/2014 00:30,2,0.000,ALERT,214.87,300.57,59.980,1409113804,"274151322000052","019011112586793",0.00,17.00,0,298.77,303.58,0.0,0.0,0.000,242196.1,242196.1,21814,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409113845,119762.00
08/27/2014 00:30,2,0.000,ALERT,215.32,300.87,60.012,1409113804,"274151322000085","019011112586793",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,241234.4,241234.4,21772,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409113847,119763.00
08/27/2014 00:30,2,0.000,ALERT,215.32,300.27,60.012,1409113804,"274151322000087","019011112586793",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,229576.4,229576.4,21797,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409113849,119764.00
08/27/2014 00:30,2,0.000,ALERT,214.87,300.87,60.022,1409113804,"274151322000088","019011112586793",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,234307.6,234307.6,21786,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409113850,119765.00
08/27/2014 00:30,2,0.000,ALERT,215.32,301.77,60.022,1409113804,"274151322000095","019011112586793",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,249393.9,249393.9,21850,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409113852,119766.00
08/27/2014 00:30,2,0.000,ALERT,216.00,299.97,60.017,1409113804,"274151322000068","019011112586793",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,176741.0,176741.0,22343,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409113854,119767.00
08/27/2014 00:30,2,0.000,ALERT,215.09,300.87,60.017,1409113804,"274151322000054","019011112586793",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,238958.4,238958.4,21922,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409113856,119768.00
08/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409113804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409114676,119769.00
08/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409113804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409114676,119770.00
08/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409113804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409114676,119771.00
08/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409113804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409114676,119772.00
08/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409113804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409114676,119773.00
08/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409113804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409114676,119774.00
08/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409113804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409114676,119775.00
08/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409113804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409114676,119776.00
08/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409113804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409114676,119777.00
08/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409113804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409114676,119778.00
08/27/2014 00:45,2,0.000,ALERT,215.54,301.77,60.006,1409114704,"274151322000083","019011112586793",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,241141.3,241141.3,21873,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409114740,119779.00
08/27/2014 00:45,2,0.000,ALERT,216.22,301.47,60.006,1409114704,"274151322000076","019011112586793",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,251648.0,251648.0,21858,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409114742,119780.00
08/27/2014 00:45,2,0.000,ALERT,215.77,301.17,60.012,1409114704,"274151322000094","019011112586793",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,178496.8,178496.8,22288,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409114744,119781.00
08/27/2014 00:45,2,0.000,ALERT,215.32,301.17,60.012,1409114704,"274151322000052","019011112586793",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,242196.1,242196.1,21816,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409114746,119782.00
08/27/2014 00:45,2,0.000,ALERT,215.77,301.47,60.006,1409114704,"274151322000085","019011112586793",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,241234.4,241234.4,21774,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409114747,119783.00
08/27/2014 00:45,2,0.000,ALERT,215.77,300.87,60.017,1409114704,"274151322000087","019011112586793",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,229576.4,229576.4,21799,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409114749,119784.00
08/27/2014 00:45,2,0.000,ALERT,215.32,301.47,60.006,1409114704,"274151322000088","019011112586793",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,234307.6,234307.6,21788,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409114751,119785.00
08/27/2014 00:45,2,0.000,ALERT,215.77,302.68,60.012,1409114704,"274151322000095","019011112586793",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,249393.9,249393.9,21852,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409114753,119786.00
08/27/2014 00:45,2,0.000,ALERT,216.45,300.87,60.012,1409114704,"274151322000068","019011112586793",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,176741.0,176741.0,22345,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409114755,119787.00
08/27/2014 00:45,2,0.000,ALERT,215.54,301.47,60.006,1409114704,"274151322000054","019011112586793",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,238958.4,238958.4,21924,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409114757,119788.00
08/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409114704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409115575,119789.00
08/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409114704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409115575,119790.00
08/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409114704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409115575,119791.00
08/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409114704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409115575,119792.00
08/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409114704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409115575,119793.00
08/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409114704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409115575,119794.00
08/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409114704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409115575,119795.00
08/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409114704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409115575,119796.00
08/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409114704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409115575,119797.00
08/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409114704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409115575,119798.00
08/27/2014 01:00,2,0.000,ALERT,215.77,302.07,60.043,1409115605,"274151322000083","019011112586793",0.00,16.70,0,299.37,304.48,0.0,0.0,0.000,241141.3,241141.3,21875,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409115640,119799.00
08/27/2014 01:00,2,0.000,ALERT,216.22,301.47,60.038,1409115605,"274151322000076","019011112586793",0.00,16.70,0,299.37,304.18,0.0,0.0,0.000,251648.0,251648.0,21860,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409115642,119800.00
08/27/2014 01:00,2,0.000,ALERT,216.00,301.17,60.049,1409115605,"274151322000094","019011112586793",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,178496.8,178496.8,22290,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409115644,119801.00
08/27/2014 01:00,2,0.000,ALERT,215.54,302.37,60.043,1409115605,"274151322000052","019011112586793",0.00,17.00,0,299.07,304.18,0.0,0.0,0.000,242196.1,242196.1,21818,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409115646,119802.00
08/27/2014 01:00,2,0.000,ALERT,215.77,301.77,60.043,1409115605,"274151322000085","019011112586793",0.00,17.00,0,299.37,304.18,0.0,0.0,0.000,241234.4,241234.4,21776,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409115648,119803.00
08/27/2014 01:00,2,0.000,ALERT,215.77,301.47,60.049,1409115605,"274151322000087","019011112586793",0.00,18.00,0,298.47,303.58,0.0,0.0,0.000,229576.4,229576.4,21801,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409115650,119804.00
08/27/2014 01:00,2,0.000,ALERT,215.32,301.47,60.038,1409115605,"274151322000088","019011112586793",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,234307.6,234307.6,21790,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409115652,119805.00
08/27/2014 01:00,2,0.000,ALERT,215.77,302.68,60.049,1409115605,"274151322000095","019011112586793",0.00,16.30,0,300.27,304.78,0.0,0.0,0.000,249393.9,249393.9,21854,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409115653,119806.00
08/27/2014 01:00,2,0.000,ALERT,216.45,301.17,60.049,1409115605,"274151322000068","019011112586793",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,176741.0,176741.0,22347,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409115655,119807.00
08/27/2014 01:00,2,0.000,ALERT,215.54,302.07,60.043,1409115605,"274151322000054","019011112586793",0.00,17.30,0,299.07,304.48,0.0,0.0,0.000,238958.4,238958.4,21926,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409115657,119808.00
08/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409115605,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409116475,119809.00
08/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409115605,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409116475,119810.00
08/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409115605,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409116475,119811.00
08/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409115605,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409116475,119812.00
08/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409115605,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409116475,119813.00
08/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409115605,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409116475,119814.00
08/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409115605,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409116475,119815.00
08/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409115605,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409116475,119816.00
08/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409115605,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409116475,119817.00
08/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409115605,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409116475,119818.00
08/27/2014 01:15,2,0.000,ALERT,216.00,302.98,60.012,1409116504,"274151322000083","019011112586793",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,241141.3,241141.3,21877,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409116539,119819.00
08/27/2014 01:15,2,0.000,ALERT,216.90,303.28,60.017,1409116504,"274151322000076","019011112586793",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,251648.0,251648.0,21862,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409116541,119820.00
08/27/2014 01:15,2,0.000,ALERT,216.00,302.37,60.017,1409116504,"274151322000094","019011112586793",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,178496.8,178496.8,22292,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409116543,119821.00
08/27/2014 01:15,2,0.000,ALERT,216.00,302.37,60.033,1409116504,"274151322000052","019011112586793",0.00,17.00,0,299.97,304.48,0.0,0.0,0.000,242196.1,242196.1,21820,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409116545,119822.00
08/27/2014 01:15,2,0.000,ALERT,216.45,302.98,60.017,1409116504,"274151322000085","019011112586793",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,241234.4,241234.4,21778,0,0,0,L,1151911521,1,124.04,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409116546,119823.00
08/27/2014 01:15,2,0.000,ALERT,216.22,301.77,60.022,1409116504,"274151322000087","019011112586793",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,229576.4,229576.4,21803,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409116548,119824.00
08/27/2014 01:15,2,0.000,ALERT,215.54,302.68,60.017,1409116504,"274151322000088","019011112586793",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,234307.6,234307.6,21792,0,0,0,L,1151911521,1,124.04,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409116550,119825.00
08/27/2014 01:15,2,0.000,ALERT,216.00,303.88,60.017,1409116504,"274151322000095","019011112586793",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,249393.9,249393.9,21856,0,0,0,L,1151911521,1,124.04,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409116552,119826.00
08/27/2014 01:15,2,0.000,ALERT,216.67,302.07,60.017,1409116504,"274151322000068","019011112586793",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,176741.0,176741.0,22349,0,0,0,L,1151911521,1,124.04,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409116554,119827.00
08/27/2014 01:15,2,0.000,ALERT,215.77,302.98,60.012,1409116504,"274151322000054","019011112586793",0.00,17.30,0,299.67,304.48,0.0,0.0,0.000,238958.4,238958.4,21928,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409116556,119828.00
08/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409116504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409117375,119829.00
08/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409116504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409117375,119830.00
08/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409116504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409117375,119831.00
08/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409116504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409117375,119832.00
08/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409116504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409117375,119833.00
08/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409116504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409117375,119834.00
08/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409116504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409117375,119835.00
08/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409116504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409117375,119836.00
08/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409116504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409117375,119837.00
08/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409116504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409117375,119838.00
08/27/2014 01:30,2,0.000,ALERT,216.45,304.48,60.028,1409117404,"274151322000083","019011112586793",0.00,16.70,0,301.17,305.98,0.0,0.0,0.000,241141.3,241141.3,21879,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409117439,119839.00
08/27/2014 01:30,2,0.000,ALERT,216.90,303.58,60.033,1409117404,"274151322000076","019011112586793",0.00,16.70,0,300.87,306.28,0.0,0.0,0.000,251648.0,251648.0,21864,0,0,0,L,1151911521,1,123.81,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409117441,119840.00
08/27/2014 01:30,2,0.000,ALERT,216.22,303.28,60.033,1409117404,"274151322000094","019011112586793",0.00,16.30,0,300.57,305.38,0.0,0.0,0.000,178496.8,178496.8,22294,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409117443,119841.00
08/27/2014 01:30,2,0.000,ALERT,216.22,303.28,60.028,1409117404,"274151322000052","019011112586793",0.00,17.00,0,300.57,305.98,0.0,0.0,0.000,242196.1,242196.1,21822,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409117445,119842.00
08/27/2014 01:30,2,0.000,ALERT,216.45,304.18,60.028,1409117404,"274151322000085","019011112586793",0.00,16.70,0,300.87,306.28,0.0,0.0,0.000,241234.4,241234.4,21780,0,0,0,L,1151911521,1,124.04,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409117446,119843.00
08/27/2014 01:30,2,0.000,ALERT,216.45,303.28,60.028,1409117404,"274151322000087","019011112586793",0.00,18.00,0,300.27,305.08,0.0,0.0,0.000,229576.4,229576.4,21805,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409117448,119844.00
08/27/2014 01:30,2,0.000,ALERT,216.00,303.28,60.028,1409117404,"274151322000088","019011112586793",0.00,17.00,0,300.87,305.38,0.0,0.0,0.000,234307.6,234307.6,21794,0,0,0,L,1151911521,1,124.04,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409117450,119845.00
08/27/2014 01:30,2,0.000,ALERT,216.22,304.48,60.033,1409117404,"274151322000095","019011112586793",0.00,16.30,0,301.77,306.88,0.0,0.0,0.000,249393.9,249393.9,21858,0,0,0,L,1151911521,1,124.04,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409117452,119846.00
08/27/2014 01:30,2,0.000,ALERT,216.90,302.98,60.028,1409117404,"274151322000068","019011112586793",0.00,17.30,0,300.57,305.08,0.0,0.0,0.000,176741.0,176741.0,22351,0,0,0,L,1151911521,1,124.04,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409117454,119847.00
08/27/2014 01:30,2,0.000,ALERT,216.22,304.18,60.028,1409117404,"274151322000054","019011112586793",0.00,17.30,0,300.87,305.98,0.0,0.0,0.000,238958.4,238958.4,21930,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409117456,119848.00
08/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409117404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409118276,119849.00
08/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409117404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409118276,119850.00
08/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409117404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409118276,119851.00
08/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409117404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409118276,119852.00
08/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409117404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409118276,119853.00
08/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409117404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409118276,119854.00
08/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409117404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409118276,119855.00
08/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409117404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409118276,119856.00
08/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409117404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409118276,119857.00
08/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409117404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409118276,119858.00
08/27/2014 01:45,2,0.000,ALERT,216.67,304.18,60.038,1409118304,"274151322000083","019011112586793",0.00,16.70,0,301.47,305.38,0.0,0.0,0.000,241141.3,241141.3,21881,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409118339,119859.00
08/27/2014 01:45,2,0.000,ALERT,217.13,303.28,60.038,1409118304,"274151322000076","019011112586793",0.00,16.70,0,301.17,305.38,0.0,0.0,0.000,251648.0,251648.0,21866,0,0,0,L,1151911521,1,123.81,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409118341,119860.00
08/27/2014 01:45,2,0.000,ALERT,216.67,302.68,60.059,1409118304,"274151322000094","019011112586793",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,178496.8,178496.8,22296,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409118343,119861.00
08/27/2014 01:45,2,0.000,ALERT,216.22,304.18,60.059,1409118304,"274151322000052","019011112586793",0.00,17.00,0,300.87,305.68,0.0,0.0,0.000,242196.1,242196.1,21824,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409118345,119862.00
08/27/2014 01:45,2,0.000,ALERT,216.67,303.28,60.033,1409118304,"274151322000085","019011112586793",0.00,16.70,0,301.47,305.38,0.0,0.0,0.000,241234.4,241234.4,21782,0,0,0,L,1151911521,1,124.04,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409118347,119863.00
08/27/2014 01:45,2,0.000,ALERT,216.45,302.98,60.038,1409118304,"274151322000087","019011112586793",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,229576.4,229576.4,21807,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409118349,119864.00
08/27/2014 01:45,2,0.000,ALERT,216.22,303.28,60.033,1409118304,"274151322000088","019011112586793",0.00,17.00,0,301.17,304.78,0.0,0.0,0.000,234307.6,234307.6,21796,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409118350,119865.00
08/27/2014 01:45,2,0.000,ALERT,216.22,304.48,60.038,1409118304,"274151322000095","019011112586793",0.00,16.00,0,302.37,306.28,0.0,0.0,0.000,249393.9,249393.9,21860,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409118352,119866.00
08/27/2014 01:45,2,0.000,ALERT,217.13,302.68,60.033,1409118304,"274151322000068","019011112586793",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,176741.0,176741.0,22353,0,0,0,L,1151911521,1,124.04,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409118354,119867.00
08/27/2014 01:45,2,0.000,ALERT,216.45,303.88,60.038,1409118304,"274151322000054","019011112586793",0.00,17.30,0,301.17,305.38,0.0,0.0,0.000,238958.4,238958.4,21932,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409118356,119868.00
08/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409118304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409119176,119869.00
08/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409118304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409119176,119870.00
08/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409118304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409119176,119871.00
08/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409118304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409119176,119872.00
08/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409118304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409119176,119873.00
08/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409118304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409119176,119874.00
08/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409118304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409119176,119875.00
