ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409118304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409119176,119876.00
08/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409118304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409119176,119877.00
08/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409118304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409119176,119878.00
08/27/2014 02:00,2,0.000,ALERT,214.41,300.87,60.012,1409119204,"274151322000083","019011112586793",0.00,16.70,0,299.97,305.08,0.0,0.0,0.000,241141.3,241141.3,21883,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409119239,119879.00
08/27/2014 02:00,2,0.000,ALERT,215.09,301.17,60.022,1409119204,"274151322000076","019011112586793",0.00,16.70,0,299.67,304.78,0.0,0.0,0.000,251648.0,251648.0,21868,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409119241,119880.00
08/27/2014 02:00,2,0.000,ALERT,214.64,300.87,60.012,1409119204,"274151322000094","019011112586793",0.00,16.30,0,299.37,304.18,0.0,0.0,0.000,178496.8,178496.8,22298,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409119243,119881.00
08/27/2014 02:00,2,0.000,ALERT,214.19,300.57,60.017,1409119204,"274151322000052","019011112586793",0.00,17.00,0,299.67,304.78,0.0,0.0,0.000,242196.1,242196.1,21826,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409119245,119882.00
08/27/2014 02:00,2,0.000,ALERT,214.64,301.47,60.017,1409119204,"274151322000085","019011112586793",0.00,16.70,0,299.67,304.78,0.0,0.0,0.000,241234.4,241234.4,21784,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409119246,119883.00
08/27/2014 02:00,2,0.000,ALERT,214.64,299.97,60.017,1409119204,"274151322000087","019011112586793",0.00,17.80,0,299.07,303.88,0.0,0.0,0.000,229576.4,229576.4,21809,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409119248,119884.00
08/27/2014 02:00,2,0.000,ALERT,214.19,300.27,60.028,1409119204,"274151322000088","019011112586793",0.00,17.00,0,299.67,304.48,0.0,0.0,0.000,234307.6,234307.6,21798,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409119250,119885.00
08/27/2014 02:00,2,0.000,ALERT,214.41,301.77,60.012,1409119204,"274151322000095","019011112586793",0.00,16.30,0,300.87,305.38,0.0,0.0,0.000,249393.9,249393.9,21862,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409119252,119886.00
08/27/2014 02:00,2,0.000,ALERT,215.09,300.27,60.012,1409119204,"274151322000068","019011112586793",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,176741.0,176741.0,22355,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409119254,119887.00
08/27/2014 02:00,2,0.000,ALERT,214.19,300.57,60.017,1409119204,"274151322000054","019011112586793",0.00,17.30,0,299.67,305.08,0.0,0.0,0.000,238958.4,238958.4,21934,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409119256,119888.00
08/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409119204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409120074,119889.00
08/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409119204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409120074,119890.00
08/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409119204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409120074,119891.00
08/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409119204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409120074,119892.00
08/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409119204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409120074,119893.00
08/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409119204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409120074,119894.00
08/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409119204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409120074,119895.00
08/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409119204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409120074,119896.00
08/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409119204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409120074,119897.00
08/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409119204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409120074,119898.00
08/27/2014 02:15,2,0.000,ALERT,213.96,299.67,60.022,1409120104,"274151322000083","019011112586793",0.00,16.30,0,297.26,303.28,0.0,0.0,0.000,241141.3,241141.3,21885,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409120139,119899.00
08/27/2014 02:15,2,0.000,ALERT,214.41,300.27,60.012,1409120104,"274151322000076","019011112586793",0.00,16.70,0,297.26,302.98,0.0,0.0,0.000,251648.0,251648.0,21870,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409120141,119900.00
08/27/2014 02:15,2,0.000,ALERT,214.19,299.67,60.054,1409120104,"274151322000094","019011112586793",0.00,16.30,0,296.66,302.37,0.0,0.0,0.000,178496.8,178496.8,22300,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409120142,119901.00
08/27/2014 02:15,2,0.000,ALERT,213.74,299.67,60.001,1409120104,"274151322000052","019011112586793",0.00,16.70,0,296.96,302.98,0.0,0.0,0.000,242196.1,242196.1,21828,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409120144,119902.00
08/27/2014 02:15,2,0.000,ALERT,214.19,300.27,60.017,1409120104,"274151322000085","019011112586793",0.00,16.70,0,297.26,302.98,0.0,0.0,0.000,241234.4,241234.4,21786,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409120146,119903.00
08/27/2014 02:15,2,0.000,ALERT,214.19,298.77,60.017,1409120104,"274151322000087","019011112586793",0.00,17.80,0,296.36,302.07,0.0,0.0,0.000,229576.4,229576.4,21811,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409120148,119904.00
08/27/2014 02:15,2,0.000,ALERT,213.51,299.07,60.012,1409120104,"274151322000088","019011112586793",0.00,17.00,0,296.96,302.37,0.0,0.0,0.000,234307.6,234307.6,21800,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409120150,119905.00
08/27/2014 02:15,2,0.000,ALERT,213.96,300.87,60.012,1409120104,"274151322000095","019011112586793",0.00,16.00,0,298.17,303.58,0.0,0.0,0.000,249393.9,249393.9,21864,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409120152,119906.00
08/27/2014 02:15,2,0.000,ALERT,214.41,298.77,60.022,1409120104,"274151322000068","019011112586793",0.00,17.30,0,296.66,302.07,0.0,0.0,0.000,176741.0,176741.0,22357,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409120154,119907.00
08/27/2014 02:15,2,0.000,ALERT,213.96,299.37,60.017,1409120104,"274151322000054","019011112586793",0.00,17.00,0,296.96,302.98,0.0,0.0,0.000,238958.4,238958.4,21936,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409120155,119908.00
08/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409120104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409120973,119909.00
08/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409120104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409120973,119910.00
08/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409120104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409120973,119911.00
08/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409120104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409120973,119912.00
08/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409120104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409120973,119913.00
08/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409120104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409120973,119914.00
08/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409120104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409120973,119915.00
08/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409120104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409120973,119916.00
08/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409120104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409120973,119917.00
08/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409120104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409120973,119918.00
08/27/2014 02:30,2,0.000,ALERT,213.74,299.97,60.038,1409121004,"274151322000083","019011112586793",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,241141.3,241141.3,21887,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409121039,119919.00
08/27/2014 02:30,2,0.000,ALERT,214.19,299.37,60.038,1409121004,"274151322000076","019011112586793",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,251648.0,251648.0,21872,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409121041,119920.00
08/27/2014 02:30,2,0.000,ALERT,213.74,298.77,60.043,1409121004,"274151322000094","019011112586793",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,178496.8,178496.8,22302,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409121043,119921.00
08/27/2014 02:30,2,0.000,ALERT,213.51,299.97,60.038,1409121004,"274151322000052","019011112586793",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,242196.1,242196.1,21830,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409121044,119922.00
08/27/2014 02:30,2,0.000,ALERT,213.96,299.37,60.038,1409121004,"274151322000085","019011112586793",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,241234.4,241234.4,21788,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409121046,119923.00
08/27/2014 02:30,2,0.000,ALERT,213.74,298.47,60.038,1409121004,"274151322000087","019011112586793",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,229576.4,229576.4,21813,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409121048,119924.00
08/27/2014 02:30,2,0.000,ALERT,213.29,299.07,60.038,1409121004,"274151322000088","019011112586793",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,234307.6,234307.6,21802,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409121050,119925.00
08/27/2014 02:30,2,0.000,ALERT,213.74,300.27,60.043,1409121004,"274151322000095","019011112586793",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,249393.9,249393.9,21866,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409121052,119926.00
08/27/2014 02:30,2,0.000,ALERT,214.19,298.47,60.043,1409121004,"274151322000068","019011112586793",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,176741.0,176741.0,22359,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409121054,119927.00
08/27/2014 02:30,2,0.000,ALERT,213.51,299.37,60.043,1409121004,"274151322000054","019011112586793",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,238958.4,238958.4,21938,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409121056,119928.00
08/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409121004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409121874,119929.00
08/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409121004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409121874,119930.00
08/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409121004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409121874,119931.00
08/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409121004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409121874,119932.00
08/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409121004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409121874,119933.00
08/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409121004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409121874,119934.00
08/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409121004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409121874,119935.00
08/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409121004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409121874,119936.00
08/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409121004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409121874,119937.00
08/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409121004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409121874,119938.00
08/27/2014 02:45,2,0.000,ALERT,214.41,300.57,59.996,1409121904,"274151322000083","019011112586793",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,241141.3,241141.3,21889,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409121939,119939.00
08/27/2014 02:45,2,0.000,ALERT,215.09,301.17,60.001,1409121904,"274151322000076","019011112586793",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,251648.0,251648.0,21874,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409121941,119940.00
08/27/2014 02:45,2,0.000,ALERT,214.41,300.27,59.996,1409121904,"274151322000094","019011112586793",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,178496.8,178496.8,22304,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409121943,119941.00
08/27/2014 02:45,2,0.000,ALERT,214.19,300.27,59.985,1409121904,"274151322000052","019011112586793",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,242196.1,242196.1,21832,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409121945,119942.00
08/27/2014 02:45,2,0.000,ALERT,214.64,300.87,59.996,1409121904,"274151322000085","019011112586793",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,241234.4,241234.4,21790,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409121947,119943.00
08/27/2014 02:45,2,0.000,ALERT,214.64,299.67,60.001,1409121904,"274151322000087","019011112586793",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,229576.4,229576.4,21815,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409121948,119944.00
08/27/2014 02:45,2,0.000,ALERT,213.96,300.57,59.990,1409121904,"274151322000088","019011112586793",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,234307.6,234307.6,21804,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409121950,119945.00
08/27/2014 02:45,2,0.000,ALERT,214.41,301.47,59.996,1409121904,"274151322000095","019011112586793",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,249393.9,249393.9,21868,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409121952,119946.00
08/27/2014 02:45,2,0.000,ALERT,215.09,299.97,60.012,1409121904,"274151322000068","019011112586793",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,176741.0,176741.0,22361,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409121954,119947.00
08/27/2014 02:45,2,0.000,ALERT,214.41,300.87,59.996,1409121904,"274151322000054","019011112586793",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,238958.4,238958.4,21940,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409121956,119948.00
08/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409121904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409122774,119949.00
08/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409121904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409122774,119950.00
08/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409121904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409122774,119951.00
08/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409121904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409122774,119952.00
08/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409121904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409122774,119953.00
08/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409121904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409122774,119954.00
08/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409121904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409122774,119955.00
08/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409121904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409122774,119956.00
08/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409121904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409122774,119957.00
08/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409121904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409122774,119958.00
08/27/2014 03:00,2,0.000,ALERT,214.19,300.27,60.001,1409122804,"274151322000083","019011112586793",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,241141.3,241141.3,21891,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409122839,119959.00
08/27/2014 03:00,2,0.000,ALERT,214.87,300.87,59.996,1409122804,"274151322000076","019011112586793",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,251648.0,251648.0,21876,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409122840,119960.00
08/27/2014 03:00,2,0.000,ALERT,214.19,299.97,59.990,1409122804,"274151322000094","019011112586793",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,178496.8,178496.8,22306,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409122842,119961.00
08/27/2014 03:00,2,0.000,ALERT,213.96,299.67,59.996,1409122804,"274151322000052","019011112586793",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,242196.1,242196.1,21834,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409122844,119962.00
08/27/2014 03:00,2,0.000,ALERT,214.41,300.57,60.001,1409122804,"274151322000085","019011112586793",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,241234.4,241234.4,21792,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409122846,119963.00
08/27/2014 03:00,2,0.000,ALERT,214.19,299.07,59.996,1409122804,"274151322000087","019011112586793",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,229576.4,229576.4,21817,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409122848,119964.00
08/27/2014 03:00,2,0.000,ALERT,213.96,299.97,60.001,1409122804,"274151322000088","019011112586793",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,234307.6,234307.6,21806,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409122850,119965.00
08/27/2014 03:00,2,0.000,ALERT,214.41,301.17,59.996,1409122804,"274151322000095","019011112586793",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,249393.9,249393.9,21870,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409122852,119966.00
08/27/2014 03:00,2,0.000,ALERT,215.09,299.37,60.001,1409122804,"274151322000068","019011112586793",0.00,16.70,0,298.17,301.47,0.0,0.0,0.000,176741.0,176741.0,22363,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409122853,119967.00
08/27/2014 03:00,2,0.000,ALERT,214.19,300.57,60.001,1409122804,"274151322000054","019011112586793",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,238958.4,238958.4,21942,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409122855,119968.00
08/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409122804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409123675,119969.00
08/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409122804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409123675,119970.00
08/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409122804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409123675,119971.00
08/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409122804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409123675,119972.00
08/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409122804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409123675,119973.00
08/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409122804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409123675,119974.00
08/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409122804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409123675,119975.00
08/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409122804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409123675,119976.00
08/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409122804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409123675,119977.00
08/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409122804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409123675,119978.00
08/27/2014 03:15,2,0.000,ALERT,214.64,301.77,60.028,1409123704,"274151322000083","019011112586793",0.00,15.80,0,298.77,303.88,0.0,0.0,0.000,241141.3,241141.3,21893,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409123740,119979.00
08/27/2014 03:15,2,0.000,ALERT,215.09,301.17,60.028,1409123704,"274151322000076","019011112586793",0.00,15.80,0,298.47,303.58,0.0,0.0,0.000,251648.0,251648.0,21878,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409123742,119980.00
08/27/2014 03:15,2,0.000,ALERT,214.64,300.57,60.028,1409123704,"274151322000094","019011112586793",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,178496.8,178496.8,22308,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409123744,119981.00
08/27/2014 03:15,2,0.000,ALERT,214.41,300.87,60.028,1409123704,"274151322000052","019011112586793",0.00,16.00,0,297.87,303.58,0.0,0.0,0.000,242196.1,242196.1,21836,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409123745,119982.00
08/27/2014 03:15,2,0.000,ALERT,214.64,301.17,60.033,1409123704,"274151322000085","019011112586793",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,241234.4,241234.4,21794,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409123747,119983.00
08/27/2014 03:15,2,0.000,ALERT,214.64,300.57,60.022,1409123704,"274151322000087","019011112586793",0.00,17.00,0,297.57,302.98,0.0,0.0,0.000,229576.4,229576.4,21819,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409123749,119984.00
08/27/2014 03:15,2,0.000,ALERT,214.19,301.17,60.054,1409123704,"274151322000088","019011112586793",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,234307.6,234307.6,21808,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409123751,119985.00
08/27/2014 03:15,2,0.000,ALERT,214.64,302.07,60.028,1409123704,"274151322000095","019011112586793",0.00,15.50,0,299.67,304.48,0.0,0.0,0.000,249393.9,249393.9,21872,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409123753,119986.00
08/27/2014 03:15,2,0.000,ALERT,215.32,300.57,60.033,1409123704,"274151322000068","019011112586793",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,176741.0,176741.0,22365,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409123755,119987.00
08/27/2014 03:15,2,0.000,ALERT,214.41,301.47,60.012,1409123704,"274151322000054","019011112586793",0.00,16.30,0,298.47,303.88,0.0,0.0,0.000,238958.4,238958.4,21944,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409123757,119988.00
08/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409123704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409124575,119989.00
08/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409123704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409124575,119990.00
08/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409123704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409124575,119991.00
08/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409123704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409124575,119992.00
08/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409123704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409124575,119993.00
08/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409123704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409124575,119994.00
08/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409123704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409124575,119995.00
08/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409123704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409124575,119996.00
08/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409123704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409124575,119997.00
08/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409123704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409124575,119998.00
08/27/2014 03:30,2,0.000,ALERT,214.87,301.77,60.001,1409124604,"274151322000083","019011112586793",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,241141.3,241141.3,21895,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409124639,119999.00
08/27/2014 03:30,2,0.000,ALERT,215.32,300.87,59.985,1409124604,"274151322000076","019011112586793",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,251648.0,251648.0,21880,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409124641,120000.00
08/27/2014 03:30,2,0.000,ALERT,214.87,301.17,60.012,1409124604,"274151322000094","019011112586793",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,178496.8,178496.8,22310,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409124643,120001.00
08/27/2014 03:30,2,0.000,ALERT,214.64,302.07,60.022,1409124604,"274151322000052","019011112586793",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,242196.1,242196.1,21838,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409124645,120002.00
08/27/2014 03:30,2,0.000,ALERT,214.64,301.47,60.012,1409124604,"274151322000085","019011112586793",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,241234.4,241234.4,21796,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409124647,120003.00
08/27/2014 03:30,2,0.000,ALERT,214.64,301.17,60.022,1409124604,"274151322000087","019011112586793",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,229576.4,229576.4,21821,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409124649,120004.00
08/27/2014 03:30,2,0.000,ALERT,214.19,301.77,60.049,1409124604,"274151322000088","019011112586793",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,234307.6,234307.6,21810,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409124650,120005.00
08/27/2014 03:30,2,0.000,ALERT,214.41,302.37,60.028,1409124604,"274151322000095","019011112586793",0.00,15.30,0,300.57,303.88,0.0,0.0,0.000,249393.9,249393.9,21874,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409124652,120006.00
08/27/2014 03:30,2,0.000,ALERT,215.32,301.17,60.012,1409124604,"274151322000068","019011112586793",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,176741.0,176741.0,22367,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409124654,120007.00
08/27/2014 03:30,2,0.000,ALERT,214.41,301.47,60.012,1409124604,"274151322000054","019011112586793",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,238958.4,238958.4,21946,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409124656,120008.00
08/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409124604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409125475,120009.00
08/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409124604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409125475,120010.00
08/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409124604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409125475,120011.00
08/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409124604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409125475,120012.00
08/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409124604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409125475,120013.00
08/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409124604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409125475,120014.00
08/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409124604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409125475,120015.00
08/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409124604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409125475,120016.00
08/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409124604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409125475,120017.00
08/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409124604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409125475,120018.00
08/27/2014 03:45,2,0.000,ALERT,214.87,302.37,60.017,1409125504,"274151322000083","019011112586793",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,241141.3,241141.3,21897,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409125539,120019.00
08/27/2014 03:45,2,0.000,ALERT,215.32,301.47,60.043,1409125504,"274151322000076","019011112586793",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,251648.0,251648.0,21882,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409125541,120020.00
08/27/2014 03:45,2,0.000,ALERT,214.87,301.17,60.049,1409125504,"274151322000094","019011112586793",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,178496.8,178496.8,22312,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409125544,120021.00
08/27/2014 03:45,2,0.000,ALERT,214.64,301.77,60.049,1409125504,"274151322000052","019011112586793",0.00,15.80,0,299.07,303.88,0.0,0.0,0.000,242196.1,242196.1,21840,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409125545,120022.00
08/27/2014 03:45,2,0.000,ALERT,214.87,301.47,60.049,1409125504,"274151322000085","019011112586793",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,241234.4,241234.4,21798,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409125547,120023.00
08/27/2014 03:45,2,0.000,ALERT,214.87,301.47,60.054,1409125504,"274151322000087","019011112586793",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,229576.4,229576.4,21823,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409125549,120024.00
08/27/2014 03:45,2,0.000,ALERT,214.41,301.77,60.049,1409125504,"274151322000088","019011112586793",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,234307.6,234307.6,21812,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409125551,120025.00
08/27/2014 03:45,2,0.000,ALERT,214.87,302.98,60.049,1409125504,"274151322000095","019011112586793",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,249393.9,249393.9,21876,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409125553,120026.00
08/27/2014 03:45,2,0.000,ALERT,215.54,300.87,60.049,1409125504,"274151322000068","019011112586793",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,176741.0,176741.0,22369,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409125555,120027.00
08/27/2014 03:45,2,0.000,ALERT,214.64,302.07,60.043,1409125504,"274151322000054","019011112586793",0.00,16.00,0,299.07,303.88,0.0,0.0,0.000,238958.4,238958.4,21948,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409125557,120028.00
08/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409125504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409126375,120029.00
08/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409125504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409126375,120030.00
08/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409125504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409126375,120031.00
08/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409125504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409126375,120032.00
