ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409125504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409126375,120033.00
08/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409125504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409126375,120034.00
08/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409125504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409126375,120035.00
08/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409125504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409126375,120036.00
08/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409125504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409126375,120037.00
08/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409125504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409126375,120038.00
08/27/2014 04:00,2,0.000,ALERT,214.64,300.87,60.028,1409126405,"274151322000083","019011112586793",0.00,15.50,0,299.07,304.18,0.0,0.0,0.000,241141.3,241141.3,21899,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409126440,120039.00
08/27/2014 04:00,2,0.000,ALERT,215.09,300.57,60.022,1409126405,"274151322000076","019011112586793",0.00,15.50,0,298.47,304.18,0.0,0.0,0.000,251648.0,251648.0,21884,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409126442,120040.00
08/27/2014 04:00,2,0.000,ALERT,214.64,300.27,60.033,1409126405,"274151322000094","019011112586793",0.00,15.30,0,298.17,303.28,0.0,0.0,0.000,178496.8,178496.8,22314,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409126444,120041.00
08/27/2014 04:00,2,0.000,ALERT,214.41,301.17,60.054,1409126405,"274151322000052","019011112586793",0.00,15.80,0,298.47,304.18,0.0,0.0,0.000,242196.1,242196.1,21842,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409126446,120042.00
08/27/2014 04:00,2,0.000,ALERT,214.64,300.87,60.033,1409126405,"274151322000085","019011112586793",0.00,15.50,0,298.77,303.88,0.0,0.0,0.000,241234.4,241234.4,21800,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409126448,120043.00
08/27/2014 04:00,2,0.000,ALERT,214.64,300.27,60.028,1409126405,"274151322000087","019011112586793",0.00,16.70,0,298.17,303.28,0.0,0.0,0.000,229576.4,229576.4,21825,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409126450,120044.00
08/27/2014 04:00,2,0.000,ALERT,214.19,300.27,60.028,1409126405,"274151322000088","019011112586793",0.00,15.80,0,298.47,303.58,0.0,0.0,0.000,234307.6,234307.6,21814,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409126452,120045.00
08/27/2014 04:00,2,0.000,ALERT,214.64,302.07,60.028,1409126405,"274151322000095","019011112586793",0.00,15.00,0,299.67,304.78,0.0,0.0,0.000,249393.9,249393.9,21878,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409126454,120046.00
08/27/2014 04:00,2,0.000,ALERT,215.32,300.27,60.022,1409126405,"274151322000068","019011112586793",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,176741.0,176741.0,22371,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409126456,120047.00
08/27/2014 04:00,2,0.000,ALERT,214.41,301.47,60.033,1409126405,"274151322000054","019011112586793",0.00,16.00,0,298.77,304.18,0.0,0.0,0.000,238958.4,238958.4,21950,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409126457,120048.00
08/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409126405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409127275,120049.00
08/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409126405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409127275,120050.00
08/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409126405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409127275,120051.00
08/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409126405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409127275,120052.00
08/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409126405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409127275,120053.00
08/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409126405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409127275,120054.00
08/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409126405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409127275,120055.00
08/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409126405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409127275,120056.00
08/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409126405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409127275,120057.00
08/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409126405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409127275,120058.00
08/27/2014 04:15,2,0.000,ALERT,214.19,300.57,60.028,1409127304,"274151322000083","019011112586793",0.00,15.50,0,297.87,302.98,0.0,0.0,0.000,241141.3,241141.3,21901,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409127339,120059.00
08/27/2014 04:15,2,0.000,ALERT,214.87,300.87,60.022,1409127304,"274151322000076","019011112586793",0.00,15.50,0,297.87,302.98,0.0,0.0,0.000,251648.0,251648.0,21886,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409127341,120060.00
08/27/2014 04:15,2,0.000,ALERT,214.19,300.27,60.022,1409127304,"274151322000094","019011112586793",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,178496.8,178496.8,22316,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409127343,120061.00
08/27/2014 04:15,2,0.000,ALERT,213.96,299.97,60.028,1409127304,"274151322000052","019011112586793",0.00,15.80,0,297.57,302.98,0.0,0.0,0.000,242196.1,242196.1,21844,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409127345,120062.00
08/27/2014 04:15,2,0.000,ALERT,214.41,300.87,60.028,1409127304,"274151322000085","019011112586793",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,241234.4,241234.4,21802,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409127347,120063.00
08/27/2014 04:15,2,0.000,ALERT,214.41,299.67,60.017,1409127304,"274151322000087","019011112586793",0.00,16.70,0,296.96,302.07,0.0,0.0,0.000,229576.4,229576.4,21827,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409127348,120064.00
08/27/2014 04:15,2,0.000,ALERT,213.96,300.27,60.054,1409127304,"274151322000088","019011112586793",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,234307.6,234307.6,21816,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409127350,120065.00
08/27/2014 04:15,2,0.000,ALERT,214.19,301.77,60.022,1409127304,"274151322000095","019011112586793",0.00,15.00,0,298.77,303.58,0.0,0.0,0.000,249393.9,249393.9,21880,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409127352,120066.00
08/27/2014 04:15,2,0.000,ALERT,215.09,299.97,60.028,1409127304,"274151322000068","019011112586793",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,176741.0,176741.0,22373,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409127354,120067.00
08/27/2014 04:15,2,0.000,ALERT,214.19,300.27,60.017,1409127304,"274151322000054","019011112586793",0.00,16.00,0,297.57,302.98,0.0,0.0,0.000,238958.4,238958.4,21952,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409127356,120068.00
08/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409127304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409128175,120069.00
08/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409127304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409128175,120070.00
08/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409127304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409128175,120071.00
08/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409127304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409128175,120072.00
08/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409127304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409128175,120073.00
08/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409127304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409128175,120074.00
08/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409127304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409128175,120075.00
08/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409127304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409128175,120076.00
08/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409127304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409128175,120077.00
08/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409127304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409128175,120078.00
08/27/2014 04:30,2,0.000,ALERT,213.96,300.27,60.022,1409128205,"274151322000083","019011112586793",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,241141.3,241141.3,21903,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409128240,120079.00
08/27/2014 04:30,2,0.000,ALERT,214.64,299.67,60.022,1409128205,"274151322000076","019011112586793",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,251648.0,251648.0,21888,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409128242,120080.00
08/27/2014 04:30,2,0.000,ALERT,213.96,299.37,60.017,1409128205,"274151322000094","019011112586793",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,178496.8,178496.8,22318,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409128244,120081.00
08/27/2014 04:30,2,0.000,ALERT,213.96,300.27,60.033,1409128205,"274151322000052","019011112586793",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,242196.1,242196.1,21846,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409128246,120082.00
08/27/2014 04:30,2,0.000,ALERT,213.96,299.97,60.017,1409128205,"274151322000085","019011112586793",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,241234.4,241234.4,21804,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409128248,120083.00
08/27/2014 04:30,2,0.000,ALERT,213.96,299.37,59.990,1409128205,"274151322000087","019011112586793",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,229576.4,229576.4,21829,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409128250,120084.00
08/27/2014 04:30,2,0.000,ALERT,213.74,299.97,60.022,1409128205,"274151322000088","019011112586793",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,234307.6,234307.6,21818,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409128252,120085.00
08/27/2014 04:30,2,0.000,ALERT,213.74,301.17,60.022,1409128205,"274151322000095","019011112586793",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,249393.9,249393.9,21882,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409128253,120086.00
08/27/2014 04:30,2,0.000,ALERT,214.64,299.37,60.022,1409128205,"274151322000068","019011112586793",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,176741.0,176741.0,22375,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409128255,120087.00
08/27/2014 04:30,2,0.000,ALERT,213.74,300.57,60.022,1409128205,"274151322000054","019011112586793",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,238958.4,238958.4,21954,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409128257,120088.00
08/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409128205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409129076,120089.00
08/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409128205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409129076,120090.00
08/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409128205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409129076,120091.00
08/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409128205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409129076,120092.00
08/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409128205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409129076,120093.00
08/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409128205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409129076,120094.00
08/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409128205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409129076,120095.00
08/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409128205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409129076,120096.00
08/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409128205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409129076,120097.00
08/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409128205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409129076,120098.00
08/27/2014 04:45,2,0.000,ALERT,214.19,299.67,60.006,1409129104,"274151322000083","019011112586793",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,241141.3,241141.3,21905,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409129139,120099.00
08/27/2014 04:45,2,0.000,ALERT,214.64,300.27,60.012,1409129104,"274151322000076","019011112586793",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,251648.0,251648.0,21890,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409129141,120100.00
08/27/2014 04:45,2,0.000,ALERT,214.19,299.07,60.012,1409129104,"274151322000094","019011112586793",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,178496.8,178496.8,22320,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409129143,120101.00
08/27/2014 04:45,2,0.000,ALERT,213.96,299.97,60.028,1409129104,"274151322000052","019011112586793",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,242196.1,242196.1,21848,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409129145,120102.00
08/27/2014 04:45,2,0.000,ALERT,214.19,299.67,60.022,1409129104,"274151322000085","019011112586793",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,241234.4,241234.4,21806,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409129147,120103.00
08/27/2014 04:45,2,0.000,ALERT,214.19,298.77,60.012,1409129104,"274151322000087","019011112586793",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,229576.4,229576.4,21831,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409129148,120104.00
08/27/2014 04:45,2,0.000,ALERT,213.74,299.07,60.022,1409129104,"274151322000088","019011112586793",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,234307.6,234307.6,21820,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409129150,120105.00
08/27/2014 04:45,2,0.000,ALERT,214.19,300.57,60.012,1409129104,"274151322000095","019011112586793",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,249393.9,249393.9,21884,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409129152,120106.00
08/27/2014 04:45,2,0.000,ALERT,214.87,298.77,60.012,1409129104,"274151322000068","019011112586793",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,176741.0,176741.0,22377,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409129154,120107.00
08/27/2014 04:45,2,0.000,ALERT,213.96,299.67,60.017,1409129104,"274151322000054","019011112586793",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,238958.4,238958.4,21956,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409129156,120108.00
08/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409129104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409129974,120109.00
08/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409129104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409129974,120110.00
08/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409129104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409129974,120111.00
08/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409129104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409129974,120112.00
08/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409129104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409129974,120113.00
08/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409129104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409129974,120114.00
08/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409129104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409129974,120115.00
08/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409129104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409129974,120116.00
08/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409129104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409129974,120117.00
08/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409129104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409129974,120118.00
08/27/2014 05:00,2,0.000,ALERT,214.41,300.57,60.028,1409130004,"274151322000083","019011112586793",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,241141.3,241141.3,21907,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409130039,120119.00
08/27/2014 05:00,2,0.000,ALERT,215.09,299.67,60.006,1409130004,"274151322000076","019011112586793",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,251648.0,251648.0,21892,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409130041,120120.00
08/27/2014 05:00,2,0.000,ALERT,214.41,299.37,60.006,1409130004,"274151322000094","019011112586793",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,178496.8,178496.8,22322,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409130043,120121.00
08/27/2014 05:00,2,0.000,ALERT,214.19,300.57,60.006,1409130004,"274151322000052","019011112586793",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,242196.1,242196.1,21850,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409130045,120122.00
08/27/2014 05:00,2,0.000,ALERT,214.64,300.27,60.006,1409130004,"274151322000085","019011112586793",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,241234.4,241234.4,21808,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409130047,120123.00
08/27/2014 05:00,2,0.000,ALERT,214.64,299.97,60.006,1409130004,"274151322000087","019011112586793",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,229576.4,229576.4,21833,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409130049,120124.00
08/27/2014 05:00,2,0.000,ALERT,213.96,300.27,60.001,1409130004,"274151322000088","019011112586793",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,234307.6,234307.6,21822,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409130051,120125.00
08/27/2014 05:00,2,0.000,ALERT,214.41,301.17,60.001,1409130004,"274151322000095","019011112586793",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,249393.9,249393.9,21886,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409130053,120126.00
08/27/2014 05:00,2,0.000,ALERT,214.87,299.67,60.022,1409130004,"274151322000068","019011112586793",0.00,16.00,0,297.57,300.87,0.0,0.0,0.000,176741.0,176741.0,22379,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409130055,120127.00
08/27/2014 05:00,2,0.000,ALERT,214.19,300.27,60.012,1409130004,"274151322000054","019011112586793",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,238958.4,238958.4,21958,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409130056,120128.00
08/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409130004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409130876,120129.00
08/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409130004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409130876,120130.00
08/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409130004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409130876,120131.00
08/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409130004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409130876,120132.00
08/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409130004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409130876,120133.00
08/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409130004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409130876,120134.00
08/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409130004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409130876,120135.00
08/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409130004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409130876,120136.00
08/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409130004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409130876,120137.00
08/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409130004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409130876,120138.00
08/27/2014 05:15,2,0.000,ALERT,213.74,299.67,60.012,1409130904,"274151322000083","019011112586793",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,241141.3,241141.3,21909,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409130940,120139.00
08/27/2014 05:15,2,0.000,ALERT,214.19,299.07,60.006,1409130904,"274151322000076","019011112586793",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,251648.0,251648.0,21894,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409130942,120140.00
08/27/2014 05:15,2,0.000,ALERT,213.74,299.07,59.996,1409130904,"274151322000094","019011112586793",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,178496.8,178496.8,22324,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409130944,120141.00
08/27/2014 05:15,2,0.000,ALERT,213.51,299.07,60.006,1409130904,"274151322000052","019011112586793",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,242196.1,242196.1,21852,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409130946,120142.00
08/27/2014 05:15,2,0.000,ALERT,213.96,299.37,60.028,1409130904,"274151322000085","019011112586793",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,241234.4,241234.4,21810,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409130947,120143.00
08/27/2014 05:15,2,0.000,ALERT,213.51,298.47,60.006,1409130904,"274151322000087","019011112586793",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,229576.4,229576.4,21835,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409130949,120144.00
08/27/2014 05:15,2,0.000,ALERT,213.29,299.07,60.006,1409130904,"274151322000088","019011112586793",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,234307.6,234307.6,21824,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409130951,120145.00
08/27/2014 05:15,2,0.000,ALERT,213.74,300.57,60.017,1409130904,"274151322000095","019011112586793",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,249393.9,249393.9,21888,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409130953,120146.00
08/27/2014 05:15,2,0.000,ALERT,214.41,298.77,60.001,1409130904,"274151322000068","019011112586793",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,176741.0,176741.0,22381,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409130955,120147.00
08/27/2014 05:15,2,0.000,ALERT,213.51,299.37,60.006,1409130904,"274151322000054","019011112586793",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,238958.4,238958.4,21960,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409130957,120148.00
08/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409130904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409131775,120149.00
08/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409130904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409131775,120150.00
08/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409130904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409131775,120151.00
08/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409130904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409131775,120152.00
08/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409130904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409131775,120153.00
08/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409130904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409131775,120154.00
08/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409130904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409131775,120155.00
08/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409130904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409131775,120156.00
08/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409130904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409131775,120157.00
08/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409130904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409131775,120158.00
08/27/2014 05:30,2,0.000,ALERT,213.96,299.67,60.033,1409131804,"274151322000083","019011112586793",0.00,15.30,0,296.06,302.07,0.0,0.0,0.000,241141.3,241141.3,21911,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409131840,120159.00
08/27/2014 05:30,2,0.000,ALERT,214.41,299.07,60.028,1409131804,"274151322000076","019011112586793",0.00,15.30,0,296.06,302.07,0.0,0.0,0.000,251648.0,251648.0,21896,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409131842,120160.00
08/27/2014 05:30,2,0.000,ALERT,213.74,298.47,60.012,1409131804,"274151322000094","019011112586793",0.00,15.00,0,295.46,301.17,0.0,0.0,0.000,178496.8,178496.8,22326,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409131844,120161.00
08/27/2014 05:30,2,0.000,ALERT,213.29,299.97,60.001,1409131804,"274151322000052","019011112586793",0.00,15.50,0,295.76,302.07,0.0,0.0,0.000,242196.1,242196.1,21854,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409131846,120162.00
08/27/2014 05:30,2,0.000,ALERT,213.96,299.07,60.006,1409131804,"274151322000085","019011112586793",0.00,15.50,0,296.06,301.77,0.0,0.0,0.000,241234.4,241234.4,21812,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409131848,120163.00
08/27/2014 05:30,2,0.000,ALERT,213.74,299.07,60.012,1409131804,"274151322000087","019011112586793",0.00,16.30,0,295.16,301.17,0.0,0.0,0.000,229576.4,229576.4,21837,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409131850,120164.00
08/27/2014 05:30,2,0.000,ALERT,213.29,299.07,60.012,1409131804,"274151322000088","019011112586793",0.00,15.80,0,295.76,301.47,0.0,0.0,0.000,234307.6,234307.6,21826,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409131852,120165.00
08/27/2014 05:30,2,0.000,ALERT,213.74,299.97,60.012,1409131804,"274151322000095","019011112586793",0.00,15.00,0,297.26,302.37,0.0,0.0,0.000,249393.9,249393.9,21890,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409131853,120166.00
08/27/2014 05:30,2,0.000,ALERT,214.41,298.77,60.001,1409131804,"274151322000068","019011112586793",0.00,16.00,0,295.46,300.87,0.0,0.0,0.000,176741.0,176741.0,22383,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409131855,120167.00
08/27/2014 05:30,2,0.000,ALERT,213.74,299.97,60.017,1409131804,"274151322000054","019011112586793",0.00,15.80,0,296.06,302.07,0.0,0.0,0.000,238958.4,238958.4,21962,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409131857,120168.00
08/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409131804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409132663,120169.00
08/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409131804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409132663,120170.00
08/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409131804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409132663,120171.00
08/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409131804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409132663,120172.00
08/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409131804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409132663,120173.00
08/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409131804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409132663,120174.00
08/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409131804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409132663,120175.00
08/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409131804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409132663,120176.00
08/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409131804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409132663,120177.00
08/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409131804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409132663,120178.00
08/27/2014 05:45,2,0.000,ALERT,213.74,299.37,60.022,1409132704,"274151322000083","019011112586793",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,241141.3,241141.3,21913,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409132738,120179.00
08/27/2014 05:45,2,0.000,ALERT,214.19,299.67,60.028,1409132704,"274151322000076","019011112586793",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,251648.0,251648.0,21898,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409132740,120180.00
08/27/2014 05:45,2,0.000,ALERT,213.51,298.77,60.017,1409132704,"274151322000094","019011112586793",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,178496.8,178496.8,22328,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409132742,120181.00
08/27/2014 05:45,2,0.000,ALERT,213.29,299.07,60.012,1409132704,"274151322000052","019011112586793",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,242196.1,242196.1,21856,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409132744,120182.00
08/27/2014 05:45,2,0.000,ALERT,213.74,299.67,60.006,1409132704,"274151322000085","019011112586793",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,241234.4,241234.4,21814,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409132746,120183.00
08/27/2014 05:45,2,0.000,ALERT,213.51,298.47,60.012,1409132704,"274151322000087","019011112586793",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,229576.4,229576.4,21839,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409132748,120184.00
08/27/2014 05:45,2,0.000,ALERT,213.29,298.77,60.017,1409132704,"274151322000088","019011112586793",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,234307.6,234307.6,21828,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409132750,120185.00
08/27/2014 05:45,2,0.000,ALERT,213.51,300.27,60.017,1409132704,"274151322000095","019011112586793",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,249393.9,249393.9,21892,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409132751,120186.00
08/27/2014 05:45,2,0.000,ALERT,214.19,298.77,60.017,1409132704,"274151322000068","019011112586793",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,176741.0,176741.0,22385,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409132753,120187.00
08/27/2014 05:45,2,0.000,ALERT,213.51,299.07,60.022,1409132704,"274151322000054","019011112586793",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,238958.4,238958.4,21964,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409132755,120188.00
08/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409132704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409133573,120189.00
