ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409132704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409133573,120190.00
08/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409132704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409133573,120191.00
08/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409132704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409133573,120192.00
08/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409132704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409133573,120193.00
08/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409132704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409133573,120194.00
08/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409132704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409133573,120195.00
08/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409132704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409133573,120196.00
08/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409132704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409133573,120197.00
08/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409132704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409133573,120198.00
08/27/2014 06:00,2,0.000,ALERT,214.19,299.37,59.996,1409133604,"274151322000083","019011112586793",0.00,15.30,0,297.26,302.68,0.0,0.0,0.000,241141.3,241141.3,21915,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409133639,120199.00
08/27/2014 06:00,2,0.000,ALERT,214.41,299.67,59.996,1409133604,"274151322000076","019011112586793",0.00,15.50,0,297.26,302.68,0.0,0.0,0.000,251648.0,251648.0,21900,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409133640,120200.00
08/27/2014 06:00,2,0.000,ALERT,213.96,298.77,59.996,1409133604,"274151322000094","019011112586793",0.00,15.00,0,296.66,301.77,0.0,0.0,0.000,178496.8,178496.8,22330,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409133643,120201.00
08/27/2014 06:00,2,0.000,ALERT,213.74,298.77,59.990,1409133604,"274151322000052","019011112586793",0.00,15.50,0,296.96,302.68,0.0,0.0,0.000,242196.1,242196.1,21858,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409133644,120202.00
08/27/2014 06:00,2,0.000,ALERT,213.96,299.37,59.959,1409133604,"274151322000085","019011112586793",0.00,15.50,0,297.26,302.68,0.0,0.0,0.000,241234.4,241234.4,21816,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409133646,120203.00
08/27/2014 06:00,2,0.000,ALERT,213.96,298.17,59.996,1409133604,"274151322000087","019011112586793",0.00,16.30,0,296.66,301.77,0.0,0.0,0.000,229576.4,229576.4,21841,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409133648,120204.00
08/27/2014 06:00,2,0.000,ALERT,213.51,299.07,59.990,1409133604,"274151322000088","019011112586793",0.00,15.80,0,296.96,302.07,0.0,0.0,0.000,234307.6,234307.6,21830,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409133650,120205.00
08/27/2014 06:00,2,0.000,ALERT,213.96,300.27,59.975,1409133604,"274151322000095","019011112586793",0.00,15.00,0,298.17,303.28,0.0,0.0,0.000,249393.9,249393.9,21894,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409133652,120206.00
08/27/2014 06:00,2,0.000,ALERT,214.64,298.77,59.990,1409133604,"274151322000068","019011112586793",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,176741.0,176741.0,22387,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409133654,120207.00
08/27/2014 06:00,2,0.000,ALERT,213.96,299.37,60.017,1409133604,"274151322000054","019011112586793",0.00,15.80,0,297.26,302.68,0.0,0.0,0.000,238958.4,238958.4,21966,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409133656,120208.00
08/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409133604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409134474,120209.00
08/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409133604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409134474,120210.00
08/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409133604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409134474,120211.00
08/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409133604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409134474,120212.00
08/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409133604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409134474,120213.00
08/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409133604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409134474,120214.00
08/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409133604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409134474,120215.00
08/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409133604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409134474,120216.00
08/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409133604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409134474,120217.00
08/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409133604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409134474,120218.00
08/27/2014 06:15,2,0.000,ALERT,213.06,298.17,59.975,1409134503,"274151322000083","019011112586793",0.00,15.30,0,296.36,301.77,0.0,0.0,0.000,241141.3,241141.3,21917,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409134538,120219.00
08/27/2014 06:15,2,0.000,ALERT,213.51,297.87,59.953,1409134503,"274151322000076","019011112586793",0.00,15.30,0,296.06,301.47,0.0,0.0,0.000,251648.0,251648.0,21902,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409134540,120220.00
08/27/2014 06:15,2,0.000,ALERT,213.06,297.26,60.006,1409134503,"274151322000094","019011112586793",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,178496.8,178496.8,22332,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409134542,120221.00
08/27/2014 06:15,2,0.000,ALERT,212.61,297.57,59.964,1409134503,"274151322000052","019011112586793",0.00,15.50,0,295.76,301.47,0.0,0.0,0.000,242196.1,242196.1,21860,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409134544,120222.00
08/27/2014 06:15,2,0.000,ALERT,213.06,298.17,59.969,1409134503,"274151322000085","019011112586793",0.00,15.30,0,296.06,301.47,0.0,0.0,0.000,241234.4,241234.4,21818,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409134546,120223.00
08/27/2014 06:15,2,0.000,ALERT,212.83,296.66,59.975,1409134503,"274151322000087","019011112586793",0.00,16.00,0,295.46,300.57,0.0,0.0,0.000,229576.4,229576.4,21843,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409134548,120224.00
08/27/2014 06:15,2,0.000,ALERT,212.61,297.26,59.969,1409134503,"274151322000088","019011112586793",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,234307.6,234307.6,21832,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409134549,120225.00
08/27/2014 06:15,2,0.000,ALERT,213.06,298.77,59.969,1409134503,"274151322000095","019011112586793",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,249393.9,249393.9,21896,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409134551,120226.00
08/27/2014 06:15,2,0.000,ALERT,213.74,296.96,59.975,1409134503,"274151322000068","019011112586793",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,176741.0,176741.0,22389,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409134553,120227.00
08/27/2014 06:15,2,0.000,ALERT,212.83,297.57,59.975,1409134503,"274151322000054","019011112586793",0.00,15.80,0,295.76,301.47,0.0,0.0,0.000,238958.4,238958.4,21968,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409134555,120228.00
08/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409134503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409135375,120229.00
08/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409134503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409135375,120230.00
08/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409134503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409135375,120231.00
08/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409134503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409135375,120232.00
08/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409134503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409135375,120233.00
08/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409134503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409135375,120234.00
08/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409134503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409135375,120235.00
08/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409134503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409135375,120236.00
08/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409134503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409135375,120237.00
08/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409134503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409135375,120238.00
08/27/2014 06:30,2,0.000,ALERT,212.16,296.66,60.043,1409135404,"274151322000083","019011112586793",0.00,15.30,0,290.35,312.29,0.0,0.0,0.000,241141.3,241141.3,21919,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409135439,120239.00
08/27/2014 06:30,2,0.000,ALERT,212.61,296.66,60.043,1409135404,"274151322000076","019011112586793",0.00,15.30,0,290.35,311.69,0.0,0.0,0.000,251648.0,251648.0,21904,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409135441,120240.00
08/27/2014 06:30,2,0.000,ALERT,212.38,296.06,60.043,1409135404,"274151322000094","019011112586793",0.00,15.00,0,289.75,311.69,0.0,0.0,0.000,178496.8,178496.8,22334,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409135443,120241.00
08/27/2014 06:30,2,0.000,ALERT,211.93,296.66,60.065,1409135404,"274151322000052","019011112586793",0.00,15.30,0,289.75,311.69,0.0,0.0,0.000,242196.1,242196.1,21862,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409135445,120242.00
08/27/2014 06:30,2,0.000,ALERT,212.38,296.66,60.049,1409135404,"274151322000085","019011112586793",0.00,15.30,0,290.35,311.99,0.0,0.0,0.000,241234.4,241234.4,21820,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409135447,120243.00
08/27/2014 06:30,2,0.000,ALERT,212.16,295.46,60.043,1409135404,"274151322000087","019011112586793",0.00,16.00,0,289.15,311.09,0.0,0.0,0.000,229576.4,229576.4,21845,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409135449,120244.00
08/27/2014 06:30,2,0.000,ALERT,211.70,296.06,60.043,1409135404,"274151322000088","019011112586793",0.00,15.50,0,290.05,311.39,0.0,0.0,0.000,234307.6,234307.6,21834,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409135451,120245.00
08/27/2014 06:30,2,0.000,ALERT,212.16,297.57,60.043,1409135404,"274151322000095","019011112586793",0.00,14.70,0,291.25,313.20,0.0,0.0,0.000,249393.9,249393.9,21898,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409135453,120246.00
08/27/2014 06:30,2,0.000,ALERT,212.83,295.76,60.043,1409135404,"274151322000068","019011112586793",0.00,15.80,0,289.45,310.79,0.0,0.0,0.000,176741.0,176741.0,22391,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409135454,120247.00
08/27/2014 06:30,2,0.000,ALERT,212.16,296.66,60.043,1409135404,"274151322000054","019011112586793",0.00,15.80,0,289.75,311.69,0.0,0.0,0.000,238958.4,238958.4,21970,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409135456,120248.00
08/27/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409135404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409136275,120249.00
08/27/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409135404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409136275,120250.00
08/27/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409135404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409136275,120251.00
08/27/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409135404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409136275,120252.00
08/27/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409135404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409136275,120253.00
08/27/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409135404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409136275,120254.00
08/27/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409135404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409136275,120255.00
08/27/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409135404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409136275,120256.00
08/27/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409135404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409136275,120257.00
08/27/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409135404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409136275,120258.00
08/27/2014 06:45,2,0.000,ALERT,213.96,297.87,60.038,1409136305,"274151322000083","019011112586793",0.00,15.00,0,282.54,300.87,0.0,0.0,0.000,241141.3,241141.3,21921,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409136340,120259.00
08/27/2014 06:45,2,0.000,ALERT,214.41,297.87,60.065,1409136305,"274151322000076","019011112586793",0.00,15.30,0,281.94,300.87,0.0,0.0,0.000,251648.0,251648.0,21906,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409136342,120260.00
08/27/2014 06:45,2,0.000,ALERT,213.96,297.26,60.038,1409136305,"274151322000094","019011112586793",0.00,14.70,0,281.94,299.97,0.0,0.0,0.000,178496.8,178496.8,22336,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409136344,120261.00
08/27/2014 06:45,2,0.000,ALERT,213.74,297.57,60.043,1409136305,"274151322000052","019011112586793",0.00,15.30,0,282.54,300.87,0.0,0.0,0.000,242196.1,242196.1,21864,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409136346,120262.00
08/27/2014 06:45,2,0.000,ALERT,213.96,297.87,60.043,1409136305,"274151322000085","019011112586793",0.00,15.30,0,282.24,300.57,0.0,0.0,0.000,241234.4,241234.4,21822,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409136348,120263.00
08/27/2014 06:45,2,0.000,ALERT,213.96,297.26,60.038,1409136305,"274151322000087","019011112586793",0.00,16.00,0,281.64,299.97,0.0,0.0,0.000,229576.4,229576.4,21847,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409136350,120264.00
08/27/2014 06:45,2,0.000,ALERT,213.51,297.87,60.065,1409136305,"274151322000088","019011112586793",0.00,15.50,0,282.54,300.27,0.0,0.0,0.000,234307.6,234307.6,21836,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409136352,120265.00
08/27/2014 06:45,2,0.000,ALERT,213.74,299.07,60.038,1409136305,"274151322000095","019011112586793",0.00,14.70,0,283.44,301.47,0.0,0.0,0.000,249393.9,249393.9,21900,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409136354,120266.00
08/27/2014 06:45,2,0.000,ALERT,214.64,296.96,60.033,1409136305,"274151322000068","019011112586793",0.00,15.80,0,281.64,299.67,0.0,0.0,0.000,176741.0,176741.0,22393,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409136356,120267.00
08/27/2014 06:45,2,0.000,ALERT,213.74,297.87,60.038,1409136305,"274151322000054","019011112586793",0.00,15.50,0,282.54,300.87,0.0,0.0,0.000,238958.4,238958.4,21972,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409136357,120268.00
08/27/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409136305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409137178,120269.00
08/27/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409136305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409137178,120270.00
08/27/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409136305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409137178,120271.00
08/27/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409136305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409137178,120272.00
08/27/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409136305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409137178,120273.00
08/27/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409136305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409137178,120274.00
08/27/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409136305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409137178,120275.00
08/27/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409136305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409137178,120276.00
08/27/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409136305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409137178,120277.00
08/27/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409136305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409137178,120278.00
08/27/2014 07:00,2,0.000,ALERT,214.19,297.57,60.028,1409137204,"274151322000083","019011112586793",0.00,15.00,0,293.96,299.97,0.0,0.0,0.000,241141.3,241141.3,21923,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409137239,120279.00
08/27/2014 07:00,2,0.000,ALERT,214.64,297.87,60.028,1409137204,"274151322000076","019011112586793",0.00,15.00,0,293.66,299.97,0.0,0.0,0.000,251648.0,251648.0,21908,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409137241,120280.00
08/27/2014 07:00,2,0.000,ALERT,213.96,297.26,60.028,1409137204,"274151322000094","019011112586793",0.00,14.70,0,293.06,299.07,0.0,0.0,0.000,178496.8,178496.8,22338,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409137243,120281.00
08/27/2014 07:00,2,0.000,ALERT,213.96,297.26,60.028,1409137204,"274151322000052","019011112586793",0.00,15.30,0,293.36,299.97,0.0,0.0,0.000,242196.1,242196.1,21866,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409137245,120282.00
08/27/2014 07:00,2,0.000,ALERT,214.19,297.26,60.059,1409137204,"274151322000085","019011112586793",0.00,15.00,0,293.66,299.67,0.0,0.0,0.000,241234.4,241234.4,21824,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409137247,120283.00
08/27/2014 07:00,2,0.000,ALERT,214.19,296.66,60.022,1409137204,"274151322000087","019011112586793",0.00,15.80,0,293.06,299.07,0.0,0.0,0.000,229576.4,229576.4,21849,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409137249,120284.00
08/27/2014 07:00,2,0.000,ALERT,213.51,296.96,60.028,1409137204,"274151322000088","019011112586793",0.00,15.30,0,293.66,299.37,0.0,0.0,0.000,234307.6,234307.6,21838,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409137250,120285.00
08/27/2014 07:00,2,0.000,ALERT,214.19,298.77,60.049,1409137204,"274151322000095","019011112586793",0.00,14.70,0,294.56,300.57,0.0,0.0,0.000,249393.9,249393.9,21902,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409137252,120286.00
08/27/2014 07:00,2,0.000,ALERT,214.64,296.66,60.028,1409137204,"274151322000068","019011112586793",0.00,15.80,0,293.06,298.77,0.0,0.0,0.000,176741.0,176741.0,22395,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409137254,120287.00
08/27/2014 07:00,2,0.000,ALERT,213.96,297.26,60.028,1409137204,"274151322000054","019011112586793",0.00,15.50,0,293.36,299.97,0.0,0.0,0.000,238958.4,238958.4,21974,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409137256,120288.00
08/27/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409137204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409138074,120289.00
08/27/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409137204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409138074,120290.00
08/27/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409137204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409138075,120291.00
08/27/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409137204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409138075,120292.00
08/27/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409137204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409138075,120293.00
08/27/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409137204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409138075,120294.00
08/27/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409137204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409138075,120295.00
08/27/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409137204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409138075,120296.00
08/27/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409137204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409138075,120297.00
08/27/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409137204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409138075,120298.00
08/27/2014 07:15,2,0.057,ALERT,213.51,297.87,60.001,1409138104,"274151322000083","019011112586793",19.40,14.70,0,296.36,301.77,1.1,0.0,0.000,241141.3,241141.3,21925,0,0,0,L,1151911521,1,121.55,123.36,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1409138140,120299.00
08/27/2014 07:15,2,0.059,ALERT,214.19,298.17,59.990,1409138104,"274151322000076","019011112586793",19.80,15.00,0,296.06,301.77,1.1,0.0,0.000,251648.0,251648.0,21910,0,0,0,L,1151911521,1,122.23,123.59,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1409138141,120300.00
08/27/2014 07:15,2,0.000,ALERT,213.29,297.26,60.001,1409138104,"274151322000094","019011112586793",39.26,14.70,0,295.76,373.61,0.0,0.0,0.000,178496.8,178496.8,22340,0,0,0,L,1151911521,1,121.55,123.59,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1409138143,120301.00
08/27/2014 07:15,2,0.082,ALERT,213.29,297.57,60.001,1409138104,"274151322000052","019011112586793",19.40,15.00,0,296.06,301.77,1.6,0.0,0.000,242196.1,242196.1,21868,0,0,0,L,1151911521,1,121.33,123.36,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1409138145,120302.00
08/27/2014 07:15,2,0.057,ALERT,213.96,297.87,60.043,1409138104,"274151322000085","019011112586793",20.44,15.00,0,296.36,301.47,1.2,0.0,0.000,241234.4,241234.4,21826,0,0,0,L,1151911521,1,122.23,123.36,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1409138147,120303.00
08/27/2014 07:15,2,0.068,ALERT,213.74,296.66,60.001,1409138104,"274151322000087","019011112586793",18.45,15.50,0,295.46,300.87,1.3,0.0,0.000,229576.4,229576.4,21851,0,0,0,L,1151911521,1,121.78,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1409138149,120304.00
08/27/2014 07:15,2,0.043,ALERT,213.06,297.26,60.006,1409138104,"274151322000088","019011112586793",19.70,15.00,0,296.06,301.17,0.9,0.0,0.000,234307.6,234307.6,21840,0,0,0,L,1151911521,1,122.23,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1409138151,120305.00
08/27/2014 07:15,2,0.049,ALERT,213.74,298.77,59.996,1409138104,"274151322000095","019011112586793",19.52,14.30,0,297.26,302.07,1.0,0.0,0.000,249393.9,249393.9,21904,0,0,0,L,1151911521,1,122.01,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1409138153,120306.00
08/27/2014 07:15,2,0.008,ALERT,214.19,296.96,60.001,1409138104,"274151322000068","019011112586793",39.54,15.50,0,295.76,379.62,0.0,0.0,0.000,176741.0,176741.0,22397,0,0,0,L,1151911521,1,122.23,123.59,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1409138155,120307.00
08/27/2014 07:15,2,0.055,ALERT,213.29,297.57,60.006,1409138104,"274151322000054","019011112586793",20.18,15.30,0,296.36,301.77,1.1,0.0,0.000,238958.4,238958.4,21976,0,0,0,L,1151911521,1,122.01,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1409138157,120308.00
08/27/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409138104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409138975,120309.00
08/27/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409138104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409138975,120310.00
08/27/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409138104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409138975,120311.00
08/27/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409138104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409138975,120312.00
08/27/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409138104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409138975,120313.00
08/27/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409138104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409138975,120314.00
08/27/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409138104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409138975,120315.00
08/27/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409138104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409138975,120316.00
08/27/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409138104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409138975,120317.00
08/27/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409138104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409138975,120318.00
08/27/2014 07:30,2,0.133,ACTIVE,213.74,336.64,60.054,1409139006,"274151322000083","019011112586793",26.44,15.50,0,296.36,347.46,3.6,1.5,0.000,241141.4,241141.4,21927,0,0,0,L,1151911521,1,121.78,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409139039,120319.00
08/27/2014 07:30,2,0.137,ACTIVE,214.41,336.04,60.054,1409139006,"274151322000076","019011112586793",27.08,15.80,0,296.06,348.06,3.8,1.7,0.009,251648.1,251648.1,21912,0,0,0,L,1151911521,1,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409139040,120320.00
08/27/2014 07:30,2,0.072,ALERT,213.74,336.34,60.049,1409139006,"274151322000094","019011112586793",29.18,15.00,0,290.65,397.05,2.2,0.2,0.009,178496.8,178496.8,22342,0,0,0,L,1151911521,1,121.78,123.59,0002,11,0,0,0,0,0,0,192,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1409139042,120321.00
08/27/2014 07:30,2,0.158,ACTIVE,213.51,336.04,60.054,1409139006,"274151322000052","019011112586793",26.94,15.80,0,295.76,347.76,4.3,2.2,0.009,242196.3,242196.3,21870,0,0,0,L,1151911521,1,121.55,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409139043,120322.00
08/27/2014 07:30,2,0.098,ACTIVE,213.96,336.64,60.075,1409139006,"274151322000085","019011112586793",29.50,15.50,0,296.06,342.95,2.9,0.9,0.004,241234.5,241234.5,21828,0,0,0,L,1151911521,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409139044,120323.00
08/27/2014 07:30,2,0.146,ACTIVE,213.74,335.74,60.049,1409139006,"274151322000087","019011112586793",25.62,16.30,0,294.86,345.96,3.8,1.7,0.000,229576.5,229576.5,21853,0,0,0,L,1151911521,1,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409139045,120324.00
08/27/2014 07:30,2,0.121,ACTIVE,213.51,335.74,60.054,1409139006,"274151322000088","019011112586793",25.27,15.80,0,294.26,344.15,3.1,1.1,0.004,234307.6,234307.6,21842,0,0,0,L,1151911521,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409139046,120325.00
08/27/2014 07:30,2,0.123,ACTIVE,213.74,336.04,60.049,1409139006,"274151322000095","019011112586793",26.88,15.30,0,296.96,344.15,3.4,1.4,0.009,249394.0,249394.0,21906,0,0,0,L,1151911521,1,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409139047,120326.00
08/27/2014 07:30,2,0.090,ALERT,214.41,337.84,60.049,1409139006,"274151322000068","019011112586793",29.30,16.00,0,282.84,396.45,2.7,0.7,0.009,176741.0,176741.0,22399,0,0,0,L,1151911521,1,122.46,123.59,0002,14,0,0,0,0,0,0,193,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1409139049,120327.00
08/27/2014 07:30,2,0.137,ACTIVE,213.74,334.24,60.059,1409139006,"274151322000054","019011112586793",25.62,16.00,0,296.06,345.06,3.6,1.5,0.000,238958.5,238958.5,21978,0,0,0,L,1151911521,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409139050,120328.00
08/27/2014 07:30,1,0.002,ALERT,212.5,399.36,60.03,1409139006,"033051125000118","019011112586793",43.23,13,0.000,398.91,400.50,0.1,0.0,0.000,71627.9,71628,25,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409139181,120329.00
08/27/2014 07:30,1,0.058,ALERT,212.5,299.74,60.00,1409139006,"040051121000068","019011112586793",26.29,11,0.000,298.28,304.99,1.5,0.0,0.000,57426.3,57426.3,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409139335,120330.00
08/27/2014 07:30,1,0.012,ALERT,211.7,299.31,60.03,1409139006,"040051121000195","019011112586793",27.87,12,0.000,298.00,304.57,0.3,0.0,0.000,62675.500000001,62675.500000001,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409139365,120331.00
08/27/2014 07:30,1,0.131,ALERT,212.4,302.49,60.03,1409139006,"040051121000095","019011112586793",25.85,12,0.000,297.78,304.17,3.3,0.0,0.000,56621.199999988,56621.199999988,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409139396,120332.00
08/27/2014 07:30,1,0.023,ALERT,211.6,399.33,60.03,1409139006,"033051125000132","019011112586793",39.48,13,0.000,399.33,400.38,0.9,0.0,0.000,55863,55863.300000012,31,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409139410,120333.00
08/27/2014 07:30,1,0.013,ALERT,212.5,372.61,60.03,1409139006,"033051125000135","019011112586793",39.12,13,0.000,371.16,373.01,0.5,0.0,0.000,53441.899999964,53441.999999964,34,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409139423,120334.00
08/27/2014 07:30,1,0.020,ACTIVE_NO_POWER,212.2,412.34,60.03,1409139006,"033051125000150","019011112586793",43.97,13,0.000,411.23,413.09,0.8,0.0,0.000,70656.5,70656.600000024,29,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409139435,120335.00
08/27/2014 07:30,1,0.050,ALERT,212.1,303.41,60.03,1409139006,"040051121000185","019011112586793",27.76,12,0.000,298.48,304.89,1.4,0.0,0.000,64870.7,64870.7,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409139446,120336.00
08/27/2014 07:30,1,0.078,ALERT,211.9,299.86,60.03,1409139006,"040051121000116","019011112586793",29.24,12,0.000,299.41,305.59,2.2,0.0,0.000,62459.500000011,62460.100000011,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409139457,120337.00
08/27/2014 07:30,1,0.047,ALERT,211.6,300.92,60.03,1409139006,"040051121000097","019011112586793",29.42,13,0.000,297.60,303.93,1.3,0.0,0.000,63434.5,63434.5,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409139468,120338.00
08/27/2014 07:45,1,0.316,ACTIVE,211.7,353.16,60.03,1409139905,"040051121000097","019011112586793",24.03,13,0.135,297.56,440.63,7.5,11.3,0.003,63434.5,63434.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409139907,120339.00
08/27/2014 07:45,1,0.291,ACTIVE_NO_POWER,211.4,365.31,60.00,1409139905,"040051121000095","019011112586793",25.08,13,0.000,297.76,437.41,7.2,0.0,0.000,56621.199999988,56621.400000036,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409139910,120340.00
08/27/2014 07:45,1,0.185,ACTIVE,212.0,355.97,60.00,1409139905,"033051125000132","019011112586793",34.89,14,0.137,319.61,440.56,6.4,10.9,0.000,55863.300000012,55863.699999988,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409139911,120341.00
08/27/2014 07:45,1,0.176,ACTIVE,211.9,332.32,60.03,1409139905,"033051125000135","019011112586793",34.67,15,0.140,317.84,440.81,6.0,14.4,0.055,53441.999999964,53442.299999964,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409139912,120342.00
08/27/2014 07:45,1,0.264,ACTIVE_NO_POWER,211.8,408.74,60.03,1409139905,"040051121000116","019011112586793",27.60,13,0.000,299.32,438.89,7.2,0.0,0.000,62460.100000011,62460.200000011,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409139914,120343.00
08/27/2014 07:45,1,0.059,ACTIVE_NO_POWER,212.1,365.45,60.00,1409139905,"040051121000068","019011112586793",27.18,12,0.000,298.29,439.67,1.6,0.0,0.000,57426.3,57426.3,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409139916,120344.00
08/27/2014 07:45,1,0.201,ACTIVE_NO_POWER,212.5,397.71,60.03,1409139905,"033051125000118","019011112586793",38.78,14,0.000,316.14,444.57,7.7,0.0,0.000,71628,71628.6,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409139917,120345.00
