ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2014 07:45,1,0.248,ACTIVE,212.3,383.62,60.03,1409139905,"033051125000150","019011112586793",39.08,13,0.107,313.10,444.33,9.6,14.6,0.000,70656.600000024,70657.300000012,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409139918,120346.00
08/27/2014 07:45,1,0.245,ACTIVE_NO_POWER,212.1,399.66,60.03,1409139905,"040051121000185","019011112586793",24.86,13,0.000,298.44,440.01,5.9,0.0,0.000,64870.7,64870.8,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409139919,120347.00
08/27/2014 07:45,1,0.269,ACTIVE,212.0,344.26,60.03,1409139905,"040051121000195","019011112586793",22.35,13,0.134,297.99,440.75,5.9,14.1,0.007,62675.500000001,62675.600000025,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409139921,120348.00
08/27/2014 07:45,2,0.350,ACTIVE,213.74,335.74,60.012,1409139905,"274151322000083","019011112586793",27.87,16.30,0,332.13,340.85,9.9,7.6,0.057,241142.6,241142.6,21928,0,0,0,L,1151911521,1,121.55,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409139922,120349.00
08/27/2014 07:45,2,0.354,ACTIVE,214.19,336.94,60.006,1409139905,"274151322000076","019011112586793",28.86,16.70,0,333.03,342.05,10.4,8.1,0.057,251649.3,251649.3,21913,0,0,0,L,1151911521,1,121.78,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409139923,120350.00
08/27/2014 07:45,2,0.219,ALERT,213.74,398.86,60.012,1409139905,"274151322000094","019011112586793",37.61,16.30,0,295.76,414.19,8.4,6.2,0.040,178497.6,178497.6,22344,0,0,0,L,1151911521,1,121.55,123.59,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409139925,120351.00
08/27/2014 07:45,2,0.385,ACTIVE,213.74,336.64,60.012,1409139905,"274151322000052","019011112586793",28.51,17.00,0,330.93,342.35,11.1,8.8,0.062,242197.7,242197.7,21871,0,0,0,L,1151911521,1,121.33,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409139926,120352.00
08/27/2014 07:45,2,0.383,ACTIVE,213.96,338.74,60.006,1409139905,"274151322000085","019011112586793",27.97,16.30,0,321.61,346.86,10.8,8.5,0.062,241235.9,241235.9,21829,0,0,0,L,1151911521,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409139927,120353.00
08/27/2014 07:45,2,0.352,ACTIVE,213.96,336.34,60.012,1409139905,"274151322000087","019011112586793",27.87,17.50,0,331.53,341.75,9.9,7.7,0.049,229577.8,229577.8,21854,0,0,0,L,1151911521,1,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409139928,120354.00
08/27/2014 07:45,2,0.348,ACTIVE,213.29,336.94,60.017,1409139905,"274151322000088","019011112586793",27.87,16.70,0,331.23,342.05,9.8,7.6,0.057,234308.7,234308.7,21843,0,0,0,L,1151911521,1,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409139929,120355.00
08/27/2014 07:45,2,0.330,ACTIVE,213.74,335.44,60.006,1409139905,"274151322000095","019011112586793",27.93,16.00,0,331.53,340.55,9.3,7.1,0.053,249395.1,249395.1,21907,0,0,0,L,1151911521,1,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409139930,120356.00
08/27/2014 07:45,2,0.219,ALERT,214.41,417.49,60.006,1409139905,"274151322000068","019011112586793",39.50,17.80,0,295.46,420.50,8.8,6.6,0.040,176741.9,176741.9,22401,0,0,0,L,1151911521,1,122.23,123.81,0002,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409139933,120357.00
08/27/2014 07:45,2,0.361,ACTIVE,213.51,336.34,60.017,1409139905,"274151322000054","019011112586793",28.07,17.00,0,331.23,341.75,10.3,8.0,0.057,238959.8,238959.8,21979,0,0,0,L,1151911521,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409139934,120358.00
08/27/2014 08:00,1,0.662,ACTIVE,212.8,360.09,60.07,1409140804,"040051121000097","019011112586793",26.32,15,0.159,316.45,441.81,17.3,15.6,0.064,63434.5,63436.800000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409140806,120359.00
08/27/2014 08:00,1,0.722,ACTIVE,213.0,330.97,60.03,1409140804,"040051121000095","019011112586793",22.87,15,0.142,312.87,437.57,16.4,11.3,0.149,56621.400000036,56623.400000036,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409140808,120360.00
08/27/2014 08:00,1,0.426,ACTIVE,213.3,385.29,60.03,1409140804,"033051125000132","019011112586793",34.61,15,0.143,319.15,440.34,14.6,13.3,0.006,55863.699999988,55865.800000012,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409140809,120361.00
08/27/2014 08:00,1,0.378,ACTIVE_NO_POWER,213.6,388.68,60.03,1409140804,"033051125000135","019011112586793",35.33,15,0.000,315.60,441.85,13.2,0.0,0.154,53442.299999964,53444.199999964,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409140810,120362.00
08/27/2014 08:00,1,0.611,ACTIVE,213.4,397.51,60.03,1409140804,"040051121000116","019011112586793",25.98,14,0.104,311.68,440.03,15.7,8.9,0.086,62460.200000011,62462.000000011,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409140811,120363.00
08/27/2014 08:00,1,0.605,ACTIVE_NO_POWER,213.2,416.70,60.03,1409140804,"040051121000068","019011112586793",23.22,14,0.000,319.24,439.82,13.9,0.0,0.072,57426.3,57428.3,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409140813,120364.00
08/27/2014 08:00,1,0.432,ACTIVE,213.1,344.65,60.03,1409140804,"033051125000118","019011112586793",38.95,15,0.164,316.45,445.26,16.7,22.7,0.107,71628.6,71631.5,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409140814,120365.00
08/27/2014 08:00,1,0.435,ACTIVE,213.3,398.86,60.03,1409140804,"033051125000150","019011112586793",38.81,15,0.161,311.96,444.21,16.8,15.9,0.007,70657.300000012,70660.199999988,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409140816,120366.00
08/27/2014 08:00,1,0.493,ACTIVE,213.3,325.05,60.03,1409140804,"040051121000185","019011112586793",24.89,15,0.032,316.15,442.76,12.2,1.3,0.250,64870.8,64872.3,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409140817,120367.00
08/27/2014 08:00,1,0.501,ACTIVE_NO_POWER,213.4,380.95,60.03,1409140804,"040051121000195","019011112586793",24.33,15,0.000,318.30,442.03,12.1,0.0,0.157,62675.600000025,62677.300000013,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409140818,120368.00
08/27/2014 08:00,2,0.723,ACTIVE,215.32,344.15,60.043,1409140804,"274151322000083","019011112586793",29.22,17.50,0,330.93,350.47,21.4,18.7,0.137,241146.0,241146.0,21929,0,0,0,L,1151911521,1,122.23,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409140819,120369.00
08/27/2014 08:00,2,0.752,ACTIVE,215.77,340.85,60.028,1409140804,"274151322000076","019011112586793",29.64,17.80,0,331.23,351.07,22.6,19.9,0.146,251653.0,251653.0,21914,0,0,0,L,1151911521,1,122.68,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409140820,120370.00
08/27/2014 08:00,2,0.486,ACTIVE,215.09,415.99,60.022,1409140804,"274151322000094","019011112586793",39.02,18.30,0,333.63,436.13,19.3,16.7,0.115,178500.6,178500.6,22346,0,0,0,L,1151911521,1,122.01,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409140821,120371.00
08/27/2014 08:00,2,0.770,ACTIVE,214.87,342.95,60.006,1409140804,"274151322000052","019011112586793",29.52,17.80,0,329.73,351.37,23.0,20.2,0.150,242201.5,242201.5,21872,0,0,0,L,1151911521,1,122.01,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409140822,120372.00
08/27/2014 08:00,2,0.775,ACTIVE,215.09,341.45,60.022,1409140804,"274151322000085","019011112586793",29.30,17.30,0,330.33,351.37,23.0,20.3,0.133,241239.6,241239.6,21830,0,0,0,L,1151911521,1,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409140823,120373.00
08/27/2014 08:00,2,0.727,ACTIVE,215.09,340.85,60.033,1409140804,"274151322000087","019011112586793",28.77,18.30,0,330.63,350.47,21.2,18.5,0.133,229581.2,229581.2,21855,0,0,0,L,1151911521,1,122.46,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409140824,120374.00
08/27/2014 08:00,2,0.734,ACTIVE,214.64,339.65,60.017,1409140804,"274151322000088","019011112586793",28.80,17.50,0,330.03,350.77,21.4,18.7,0.128,234312.2,234312.2,21844,0,0,0,L,1151911521,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409140825,120375.00
08/27/2014 08:00,2,0.703,ACTIVE,214.87,339.65,59.996,1409140804,"274151322000095","019011112586793",29.46,17.30,0,330.33,349.86,21.0,18.4,0.137,249398.4,249398.4,21908,0,0,0,L,1151911521,1,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409140826,120376.00
08/27/2014 08:00,2,0.496,ACTIVE,215.77,415.69,60.012,1409140804,"274151322000068","019011112586793",39.16,19.50,0,333.93,431.32,19.8,17.2,0.115,176745.1,176745.1,22403,0,0,0,L,1151911521,1,122.91,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409140827,120377.00
08/27/2014 08:00,2,0.742,ACTIVE,214.64,341.45,60.017,1409140804,"274151322000054","019011112586793",29.50,18.00,0,330.33,351.37,22.2,19.5,0.137,238963.4,238963.4,21980,0,0,0,L,1151911521,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409140828,120378.00
08/27/2014 08:15,1,0.601,ACTIVE,212.7,391.10,60.03,1409141704,"040051121000097","019011112586793",26.28,17,0.150,314.33,441.39,15.7,11.9,0.005,63436.800000012,63439.699999988,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409141707,120379.00
08/27/2014 08:15,1,0.661,ACTIVE,212.7,417.36,60.03,1409141704,"040051121000095","019011112586793",23.08,15,0.000,312.71,437.76,15.1,10.9,0.000,56623.400000036,56625.900000036,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409141708,120380.00
08/27/2014 08:15,1,0.400,ACTIVE_NO_POWER,212.9,389.47,60.03,1409141704,"033051125000132","019011112586793",34.19,16,0.000,316.10,440.61,13.6,0.0,0.166,55865.800000012,55868.199999988,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409141709,120381.00
08/27/2014 08:15,1,0.385,ACTIVE,212.8,429.91,60.03,1409141704,"033051125000135","019011112586793",34.56,17,0.000,314.63,441.72,13.2,6.6,0.000,53444.199999964,53446.599999964,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409141711,120382.00
08/27/2014 08:15,1,0.626,ACTIVE,212.7,383.58,60.03,1409141704,"040051121000116","019011112586793",25.85,15,0.145,311.65,439.98,16.1,13.2,0.007,62462.000000011,62464.900000011,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409141712,120383.00
08/27/2014 08:15,1,0.617,ACTIVE,212.4,406.93,60.03,1409141704,"040051121000068","019011112586793",22.95,15,0.127,318.40,439.75,14.1,12.7,0.000,57428.3,57430.8,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409141713,120384.00
08/27/2014 08:15,1,0.447,ACTIVE,212.5,362.00,60.03,1409141704,"033051125000118","019011112586793",39.18,16,0.149,315.77,442.09,17.4,11.9,0.053,71631.5,71635,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409141715,120385.00
08/27/2014 08:15,1,0.456,ACTIVE,212.5,390.60,60.03,1409141704,"033051125000150","019011112586793",39.65,16,0.137,314.80,441.43,18.0,13.5,0.011,70660.199999988,70663.900000036,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409141716,120386.00
08/27/2014 08:15,1,0.584,ACTIVE,212.9,423.88,60.03,1409141704,"040051121000185","019011112586793",24.60,16,0.086,314.20,440.12,14.3,14.8,0.000,64872.3,64874.7,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409141717,120387.00
08/27/2014 08:15,1,0.577,ACTIVE,213.4,372.65,60.03,1409141704,"040051121000195","019011112586793",24.31,15,0.137,317.32,440.97,13.9,10.8,0.014,62677.300000013,62679.900000037,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409141719,120388.00
08/27/2014 08:15,2,0.646,ACTIVE,214.41,342.05,59.996,1409141704,"274151322000083","019011112586793",28.43,18.30,0,330.63,352.27,18.7,16.1,0.119,241149.9,241149.9,21930,0,0,0,L,1151911521,1,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409141720,120389.00
08/27/2014 08:15,2,0.674,ACTIVE,215.09,340.85,60.017,1409141704,"274151322000076","019011112586793",29.00,19.00,0,331.23,353.17,19.8,17.2,0.133,251657.2,251657.2,21915,0,0,0,L,1151911521,1,122.46,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409141721,120390.00
08/27/2014 08:15,2,0.434,ACTIVE,214.41,407.27,60.022,1409141704,"274151322000094","019011112586793",38.21,19.80,0,335.74,434.33,16.8,14.3,0.097,178504.0,178504.0,22347,0,0,0,L,1151911521,1,122.01,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409141722,120391.00
08/27/2014 08:15,2,0.670,ACTIVE,214.41,339.65,60.012,1409141704,"274151322000052","019011112586793",28.80,19.00,0,330.03,353.17,19.6,17.0,0.124,242205.7,242205.7,21873,0,0,0,L,1151911521,1,121.78,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409141722,120392.00
08/27/2014 08:15,2,0.654,ACTIVE,214.64,339.95,60.017,1409141704,"274151322000085","019011112586793",28.67,18.30,0,330.03,353.47,18.9,16.4,0.110,241243.7,241243.7,21831,0,0,0,L,1151911521,1,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409141724,120393.00
08/27/2014 08:15,2,0.648,ACTIVE,214.87,341.75,60.022,1409141704,"274151322000087","019011112586793",28.21,19.50,0,330.63,352.57,18.5,16.0,0.110,229585.1,229585.1,21856,0,0,0,L,1151911521,1,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409141725,120394.00
08/27/2014 08:15,2,0.627,ACTIVE,213.96,341.75,60.022,1409141704,"274151322000088","019011112586793",28.49,18.70,0,329.43,352.57,18.1,15.5,0.106,234316.0,234316.0,21845,0,0,0,L,1151911521,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409141726,120395.00
08/27/2014 08:15,2,0.650,ACTIVE,214.41,342.05,60.017,1409141704,"274151322000095","019011112586793",28.92,18.00,0,330.33,351.67,19.1,16.5,0.119,249402.3,249402.3,21909,0,0,0,L,1151911521,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409141727,120396.00
08/27/2014 08:15,2,0.445,ACTIVE,215.32,411.78,60.017,1409141704,"274151322000068","019011112586793",38.74,21.00,0,336.34,431.62,17.4,14.9,0.102,176748.7,176748.7,22404,0,0,0,L,1151911521,1,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409141728,120397.00
08/27/2014 08:15,2,0.639,ACTIVE,214.19,339.34,60.049,1409141704,"274151322000054","019011112586793",29.18,19.00,0,330.33,352.87,18.9,16.3,0.119,238967.4,238967.4,21981,0,0,0,L,1151911521,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409141728,120398.00
08/27/2014 08:30,1,0.645,ACTIVE,212.9,364.15,60.03,1409142604,"040051121000097","019011112586793",26.11,17,0.155,314.98,440.78,16.7,16.0,0.044,63439.699999988,63442.5,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409142607,120399.00
08/27/2014 08:30,1,0.713,ACTIVE,212.6,354.32,60.07,1409142604,"040051121000095","019011112586793",22.79,17,0.139,311.94,437.38,16.1,11.4,0.033,56625.900000036,56628.300000012,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409142608,120400.00
08/27/2014 08:30,1,0.421,ACTIVE,213.1,360.49,60.03,1409142604,"033051125000132","019011112586793",34.68,17,0.138,317.46,440.20,14.5,14.1,0.029,55868.199999988,55870.699999988,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409142609,120401.00
08/27/2014 08:30,1,0.408,ACTIVE,213.3,415.97,60.03,1409142604,"033051125000135","019011112586793",34.82,17,0.102,314.77,441.65,14.1,7.3,0.000,53446.599999964,53449.199999964,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409142610,120402.00
08/27/2014 08:30,1,0.666,ACTIVE,212.8,415.40,60.03,1409142604,"040051121000116","019011112586793",25.88,16,0.149,311.46,439.35,17.1,16.2,0.001,62464.900000011,62467.600000011,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409142612,120403.00
08/27/2014 08:30,1,0.660,ACTIVE,213.5,380.92,60.07,1409142604,"040051121000068","019011112586793",22.90,16,0.111,317.43,439.53,15.0,4.2,0.121,57430.8,57433.3,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409142613,120404.00
08/27/2014 08:30,1,0.477,ACTIVE,213.4,418.66,60.03,1409142604,"033051125000118","019011112586793",39.39,17,0.150,316.97,441.87,18.7,15.2,0.003,71635,71638.6,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409142615,120405.00
08/27/2014 08:30,1,0.485,ACTIVE,212.9,414.54,60.03,1409142604,"033051125000150","019011112586793",39.70,17,0.159,314.03,441.50,19.1,15.9,0.004,70663.900000036,70667.5,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409142616,120406.00
08/27/2014 08:30,1,0.622,ACTIVE,213.0,404.02,60.03,1409142604,"040051121000185","019011112586793",24.91,17,0.139,315.88,439.92,15.4,13.6,0.001,64874.7,64877.4,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409142617,120407.00
08/27/2014 08:30,1,0.617,ACTIVE,212.7,395.34,60.03,1409142604,"040051121000195","019011112586793",24.52,17,0.140,317.11,440.79,15.0,13.3,0.004,62679.900000037,62682.600000025,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409142618,120408.00
08/27/2014 08:30,2,0.697,ACTIVE,214.64,342.95,60.033,1409142604,"274151322000083","019011112586793",28.27,19.30,0,331.83,348.36,19.9,17.3,0.124,241154.0,241154.0,21931,0,0,0,L,1151911521,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409142619,120409.00
08/27/2014 08:30,2,0.723,ACTIVE,215.32,343.55,60.028,1409142604,"274151322000076","019011112586793",29.10,19.50,0,332.43,348.66,21.3,18.6,0.137,251661.5,251661.5,21916,0,0,0,L,1151911521,1,122.23,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409142620,120410.00
08/27/2014 08:30,2,0.459,ACTIVE,214.19,412.08,60.033,1409142604,"274151322000094","019011112586793",38.68,20.70,0,335.14,431.32,18.1,15.5,0.110,178507.6,178507.6,22348,0,0,0,L,1151911521,1,122.01,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409142621,120411.00
08/27/2014 08:30,2,0.709,ACTIVE,214.41,343.25,60.028,1409142604,"274151322000052","019011112586793",28.82,19.80,0,330.03,348.66,20.7,18.1,0.119,242209.9,242209.9,21874,0,0,0,L,1151911521,1,121.78,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409142622,120412.00
08/27/2014 08:30,2,0.695,ACTIVE,214.41,339.04,60.028,1409142604,"274151322000085","019011112586793",28.75,19.00,0,331.23,348.36,20.2,17.6,0.119,241247.8,241247.8,21832,0,0,0,L,1151911521,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409142623,120413.00
08/27/2014 08:30,2,0.682,ACTIVE,214.41,342.05,60.033,1409142604,"274151322000087","019011112586793",28.53,20.30,0,330.63,348.06,19.8,17.1,0.119,229589.1,229589.1,21857,0,0,0,L,1151911521,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409142624,120414.00
08/27/2014 08:30,2,0.676,ACTIVE,213.96,339.34,60.028,1409142604,"274151322000088","019011112586793",28.11,19.30,0,330.63,347.76,19.2,16.6,0.106,234319.9,234319.9,21846,0,0,0,L,1151911521,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409142625,120415.00
08/27/2014 08:30,2,0.705,ACTIVE,214.19,339.34,60.028,1409142604,"274151322000095","019011112586793",29.08,19.00,0,330.93,348.06,20.7,18.1,0.128,249406.5,249406.5,21910,0,0,0,L,1151911521,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409142626,120416.00
08/27/2014 08:30,2,0.486,ACTIVE,214.87,404.57,60.033,1409142604,"274151322000068","019011112586793",37.79,22.00,0,335.14,425.61,18.6,16.0,0.110,176752.5,176752.5,22405,0,0,0,L,1151911521,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409142627,120417.00
08/27/2014 08:30,2,0.688,ACTIVE,214.41,342.65,60.033,1409142604,"274151322000054","019011112586793",28.88,19.80,0,329.43,348.06,20.1,17.5,0.124,238971.5,238971.5,21982,0,0,0,L,1151911521,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409142628,120418.00
08/27/2014 08:45,1,0.814,ACTIVE,215.4,383.90,60.03,1409143504,"040051121000097","019011112586793",26.64,18,0.129,314.18,441.47,21.6,21.2,0.026,63442.5,63446.100000024,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409143506,120419.00
08/27/2014 08:45,1,0.889,ACTIVE,214.7,366.20,60.07,1409143504,"040051121000095","019011112586793",23.16,17,0.146,311.45,437.84,20.5,14.9,0.043,56628.300000012,56631.300000012,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409143507,120420.00
08/27/2014 08:45,1,0.539,ACTIVE,215.3,394.86,60.03,1409143504,"033051125000132","019011112586793",34.69,18,0.147,316.27,440.51,18.6,13.0,0.010,55870.699999988,55873.800000012,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409143509,120421.00
08/27/2014 08:45,1,0.528,ACTIVE,216.2,408.11,60.03,1409143504,"033051125000135","019011112586793",34.89,18,0.141,317.34,441.97,18.3,14.8,0.005,53449.199999964,53452.199999964,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409143510,120422.00
08/27/2014 08:45,1,0.837,ACTIVE,216.1,409.70,60.03,1409143504,"040051121000116","019011112586793",26.32,17,0.168,312.40,440.23,21.9,17.2,0.010,62467.600000011,62471.200000011,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409143511,120423.00
08/27/2014 08:45,1,0.841,ACTIVE,217.9,373.57,60.07,1409143504,"040051121000068","019011112586793",23.36,17,0.147,318.11,440.26,19.5,15.5,0.045,57433.3,57436.4,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409143512,120424.00
08/27/2014 08:45,1,0.610,ACTIVE,217.8,385.93,60.07,1409143504,"033051125000118","019011112586793",39.75,17,0.177,318.25,442.56,24.1,12.6,0.186,71638.6,71643,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409143514,120425.00
08/27/2014 08:45,1,0.624,ACTIVE,217.7,355.52,60.03,1409143504,"033051125000150","019011112586793",39.65,18,0.216,316.74,442.22,24.6,28.3,0.137,70667.5,70671.900000036,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409143515,120426.00
08/27/2014 08:45,1,0.803,ACTIVE,217.7,426.90,60.03,1409143504,"040051121000185","019011112586793",25.07,18,0.154,316.24,440.33,20.0,15.3,0.003,64877.4,64880.5,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409143516,120427.00
08/27/2014 08:45,1,0.786,ACTIVE,217.6,405.39,60.03,1409143504,"040051121000195","019011112586793",25.29,18,0.154,315.77,440.98,19.7,15.7,0.102,62682.600000025,62685.900000037,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409143517,120428.00
08/27/2014 08:45,2,0.873,ACTIVE,215.09,345.66,60.033,1409143504,"274151322000083","019011112586793",29.02,20.00,0,332.13,351.67,25.6,22.8,0.168,241158.7,241158.7,21932,0,0,0,L,1151911521,1,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409143518,120429.00
08/27/2014 08:45,2,0.930,ACTIVE,215.54,345.06,60.033,1409143504,"274151322000076","019011112586793",29.62,20.70,0,332.73,352.57,27.9,25.0,0.190,251666.6,251666.6,21917,0,0,0,L,1151911521,1,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409143520,120430.00
08/27/2014 08:45,2,0.592,ACTIVE,215.09,411.48,60.033,1409143504,"274151322000094","019011112586793",38.39,21.80,0,334.84,428.31,22.9,20.2,0.150,178511.8,178511.8,22349,0,0,0,L,1151911521,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409143521,120431.00
08/27/2014 08:45,2,0.898,ACTIVE,214.64,345.66,60.012,1409143504,"274151322000052","019011112586793",29.16,20.70,0,331.23,351.97,26.5,23.6,0.168,242214.9,242214.9,21875,0,0,0,L,1151911521,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409143522,120432.00
08/27/2014 08:45,2,0.891,ACTIVE,215.09,345.66,60.043,1409143504,"274151322000085","019011112586793",28.75,19.80,0,331.83,351.67,25.9,23.1,0.164,241252.6,241252.6,21833,0,0,0,L,1151911521,1,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409143523,120433.00
08/27/2014 08:45,2,0.875,ACTIVE,215.32,346.86,60.033,1409143504,"274151322000087","019011112586793",28.57,21.50,0,331.83,351.67,25.3,22.5,0.164,229593.8,229593.8,21858,0,0,0,L,1151911521,1,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409143524,120434.00
08/27/2014 08:45,2,0.869,ACTIVE,214.64,344.45,60.012,1409143504,"274151322000088","019011112586793",28.35,20.00,0,331.23,351.07,24.9,22.1,0.159,234324.5,234324.5,21847,0,0,0,L,1151911521,1,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409143525,120435.00
08/27/2014 08:45,2,0.906,ACTIVE,214.87,346.26,60.038,1409143504,"274151322000095","019011112586793",29.60,19.80,0,332.13,351.67,27.2,24.3,0.172,249411.5,249411.5,21911,0,0,0,L,1151911521,1,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409143526,120436.00
08/27/2014 08:45,2,0.602,ACTIVE,215.54,415.09,60.038,1409143504,"274151322000068","019011112586793",38.74,23.30,0,335.14,431.32,23.8,21.0,0.146,176756.9,176756.9,22406,0,0,0,L,1151911521,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409143527,120437.00
08/27/2014 08:45,2,0.883,ACTIVE,214.87,346.26,60.038,1409143504,"274151322000054","019011112586793",28.90,20.70,0,330.63,351.37,25.8,23.0,0.164,238976.3,238976.3,21983,0,0,0,L,1151911521,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409143528,120438.00
08/27/2014 09:00,1,1.266,ACTIVE,214.7,362.22,60.03,1409144405,"040051121000097","019011112586793",26.50,19,0.211,306.19,447.97,33.4,25.8,0.210,63446.100000024,63452,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409144408,120439.00
08/27/2014 09:00,1,1.318,ACTIVE,214.4,408.21,60.00,1409144405,"040051121000095","019011112586793",23.56,18,0.243,305.82,443.70,30.9,19.2,0.037,56631.300000012,56636.400000036,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409144409,120440.00
08/27/2014 09:00,1,0.867,ACTIVE,214.4,344.30,60.03,1409144405,"033051125000132","019011112586793",32.10,19,0.239,315.82,441.78,27.7,21.9,0.214,55873.800000012,55878.600000024,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409144410,120441.00
08/27/2014 09:00,1,0.826,ACTIVE,214.8,333.26,60.03,1409144405,"033051125000135","019011112586793",34.99,19,0.188,318.37,444.36,28.7,23.3,0.319,53452.199999964,53457.399999964,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409144412,120442.00
08/27/2014 09:00,1,1.299,ACTIVE,214.5,344.51,60.00,1409144405,"040051121000116","019011112586793",26.22,18,0.202,305.94,447.63,33.9,33.4,0.191,62471.200000011,62476.900000011,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409144413,120443.00
08/27/2014 09:00,1,1.302,ACTIVE,214.4,391.07,60.00,1409144405,"040051121000068","019011112586793",23.78,18,0.225,308.36,446.22,30.8,31.0,0.046,57436.4,57441.6,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409144414,120444.00
08/27/2014 09:00,1,0.949,ACTIVE,214.0,371.99,60.00,1409144405,"033051125000118","019011112586793",39.82,18,0.231,305.01,451.96,37.6,29.9,0.213,71643,71649.9,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409144416,120445.00
08/27/2014 09:00,1,0.956,ACTIVE,214.6,371.93,60.03,1409144405,"033051125000150","019011112586793",39.49,19,0.228,303.77,451.75,37.5,29.3,0.172,70671.900000036,70678.900000036,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409144417,120446.00
08/27/2014 09:00,1,1.207,ACTIVE,214.7,379.61,60.03,1409144405,"040051121000185","019011112586793",25.54,19,0.218,309.15,446.37,30.7,31.5,0.110,64880.5,64886,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409144418,120447.00
08/27/2014 09:00,1,1.203,ACTIVE,215.2,404.42,60.03,1409144405,"040051121000195","019011112586793",25.75,18,0.235,308.56,448.09,30.8,33.3,0.034,62685.900000037,62691.500000001,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409144419,120448.00
08/27/2014 09:00,2,1.316,ACTIVE,214.41,345.36,59.990,1409144405,"274151322000083","019011112586793",29.26,21.30,0,333.63,373.31,38.9,35.6,0.278,241166.2,241166.2,21933,0,0,0,L,1151911521,1,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409144420,120449.00
08/27/2014 09:00,2,1.430,ACTIVE,215.32,352.57,59.996,1409144405,"274151322000076","019011112586793",29.58,22.00,0,335.44,378.42,42.8,39.4,0.287,251674.8,251674.8,21918,0,0,0,L,1151911521,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409144421,120450.00
08/27/2014 09:00,2,0.906,ACTIVE,214.64,414.49,59.985,1409144405,"274151322000094","019011112586793",38.76,23.00,0,332.43,447.85,35.4,32.2,0.230,178518.5,178518.5,22350,0,0,0,L,1151911521,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409144422,120451.00
08/27/2014 09:00,2,1.355,ACTIVE,214.64,350.17,60.022,1409144405,"274151322000052","019011112586793",29.34,22.00,0,333.93,374.51,40.2,36.9,0.261,242222.6,242222.6,21876,0,0,0,L,1151911521,1,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409144424,120452.00
08/27/2014 09:00,2,1.336,ACTIVE,214.64,349.86,59.990,1409144405,"274151322000085","019011112586793",29.42,21.00,0,334.84,375.11,39.8,36.5,0.261,241260.2,241260.2,21834,0,0,0,L,1151911521,1,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409144425,120453.00
08/27/2014 09:00,2,1.301,ACTIVE,214.64,351.07,59.990,1409144405,"274151322000087","019011112586793",29.20,22.80,0,334.24,373.31,38.5,35.2,0.265,229601.1,229601.1,21859,0,0,0,L,1151911521,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409144426,120454.00
08/27/2014 09:00,2,1.332,ACTIVE,214.64,350.17,59.990,1409144405,"274151322000088","019011112586793",28.55,21.30,0,334.24,374.51,38.5,35.3,0.252,234331.7,234331.7,21848,0,0,0,L,1151911521,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409144426,120455.00
08/27/2014 09:00,2,1.393,ACTIVE,214.87,352.27,59.985,1409144405,"274151322000095","019011112586793",29.62,21.30,0,334.24,376.31,41.8,38.4,0.270,249419.4,249419.4,21912,0,0,0,L,1151911521,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409144427,120456.00
08/27/2014 09:00,2,0.891,ACTIVE,215.09,427.71,59.985,1409144405,"274151322000068","019011112586793",39.72,24.80,0,333.03,447.25,36.7,33.5,0.234,176763.7,176763.7,22407,0,0,0,L,1151911521,1,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409144428,120457.00
08/27/2014 09:00,2,1.340,ACTIVE,214.64,349.26,59.996,1409144405,"274151322000054","019011112586793",29.16,21.80,0,333.63,375.41,39.6,36.3,0.247,238983.8,238983.8,21984,0,0,0,L,1151911521,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409144429,120458.00
08/27/2014 09:15,1,1.545,ACTIVE,214.5,343.25,60.00,1409145304,"040051121000097","019011112586793",26.53,20,0.264,300.08,450.56,40.8,39.3,0.296,63452,63460.5,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409145306,120459.00
08/27/2014 09:15,1,1.598,ACTIVE,214.8,327.79,60.03,1409145304,"040051121000095","019011112586793",23.79,19,0.229,298.23,445.91,37.8,37.1,0.283,56636.400000036,56643.900000036,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409145308,120460.00
08/27/2014 09:15,1,1.035,ACTIVE,214.8,324.30,60.00,1409145304,"033051125000132","019011112586793",33.88,20,0.216,303.27,444.80,34.9,26.7,0.260,55878.600000024,55885.300000012,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409145309,120461.00
08/27/2014 09:15,1,1.003,ACTIVE,214.6,351.18,60.00,1409145304,"033051125000135","019011112586793",35.23,20,0.221,302.47,450.30,35.1,36.2,0.192,53457.399999964,53464.599999964,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409145310,120462.00
08/27/2014 09:15,1,1.578,ACTIVE,214.3,332.52,60.03,1409145304,"040051121000116","019011112586793",26.14,19,0.233,298.09,450.89,41.0,41.5,0.293,62476.900000011,62485.300000011,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409145312,120463.00
08/27/2014 09:15,1,1.605,ACTIVE,214.4,343.99,60.03,1409145304,"040051121000068","019011112586793",23.70,19,0.230,301.04,449.78,37.8,35.8,0.263,57441.6,57449.3,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409145313,120464.00
08/27/2014 09:15,1,1.167,ACTIVE,215.0,412.81,60.03,1409145304,"033051125000118","019011112586793",39.79,19,0.277,300.21,453.94,46.2,38.4,0.161,71649.9,71659.6,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409145314,120465.00
08/27/2014 09:15,1,1.170,ACTIVE,215.0,423.94,60.03,1409145304,"033051125000150","019011112586793",40.04,20,0.292,300.31,453.10,46.6,36.4,0.140,70678.900000036,70688.699999988,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409145315,120466.00
08/27/2014 09:15,1,1.498,ACTIVE,215.5,337.23,60.03,1409145304,"040051121000185","019011112586793",26.19,20,0.224,301.66,448.19,39.0,30.2,0.278,64886,64893.8,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409145317,120467.00
08/27/2014 09:15,1,1.540,ACTIVE,214.8,413.65,60.03,1409145304,"040051121000195","019011112586793",25.90,20,0.233,300.87,451.09,39.7,31.1,0.085,62691.500000001,62699.600000025,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409145318,120468.00
08/27/2014 09:15,2,1.594,ACTIVE,213.96,348.06,60.006,1409145304,"274151322000083","019011112586793",29.28,22.50,0,327.32,378.42,47.2,43.7,0.336,241176.4,241176.4,21934,0,0,0,L,1151911521,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409145319,120469.00
08/27/2014 09:15,2,1.721,ACTIVE,214.87,348.06,60.012,1409145304,"274151322000076","019011112586793",29.82,23.50,0,328.82,379.92,52.0,48.3,0.371,251686.2,251686.2,21919,0,0,0,L,1151911521,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409145320,120470.00
08/27/2014 09:15,2,1.104,ACTIVE,214.19,419.60,60.006,1409145304,"274151322000094","019011112586793",39.14,24.50,0,394.65,453.86,43.2,39.8,0.287,178527.9,178527.9,22351,0,0,0,L,1151911521,1,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409145321,120471.00
08/27/2014 09:15,2,1.637,ACTIVE,213.74,345.36,60.006,1409145304,"274151322000052","019011112586793",29.36,23.30,0,326.72,378.72,48.7,45.1,0.331,242233.2,242233.2,21877,0,0,0,L,1151911521,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409145322,120472.00
08/27/2014 09:15,2,1.623,ACTIVE,214.41,346.26,59.985,1409145304,"274151322000085","019011112586793",29.40,22.00,0,329.73,379.02,48.4,44.8,0.331,241270.8,241270.8,21835,0,0,0,L,1151911521,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409145323,120473.00
08/27/2014 09:15,2,1.600,ACTIVE,214.64,348.36,60.006,1409145304,"274151322000087","019011112586793",28.75,24.50,0,327.92,378.12,46.6,43.0,0.301,229611.3,229611.3,21860,0,0,0,L,1151911521,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409145324,120474.00
08/27/2014 09:15,2,1.604,ACTIVE,213.74,347.46,60.001,1409145304,"274151322000088","019011112586793",28.92,22.50,0,328.82,378.42,47.0,43.5,0.309,234342.0,234342.0,21849,0,0,0,L,1151911521,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409145325,120475.00
08/27/2014 09:15,2,1.697,ACTIVE,214.41,345.36,60.006,1409145304,"274151322000095","019011112586793",29.56,22.50,0,329.13,380.22,50.8,47.1,0.340,249430.5,249430.5,21913,0,0,0,L,1151911521,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409145326,120476.00
08/27/2014 09:15,2,1.062,ACTIVE,215.32,428.31,60.012,1409145304,"274151322000068","019011112586793",40.28,26.00,0,394.35,456.57,44.0,40.6,0.296,176773.1,176773.1,22408,0,0,0,L,1151911521,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409145327,120477.00
08/27/2014 09:15,2,1.633,ACTIVE,214.19,348.96,60.001,1409145304,"274151322000054","019011112586793",29.14,23.00,0,327.32,380.22,48.2,44.6,0.331,238994.3,238994.3,21985,0,0,0,L,1151911521,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409145328,120478.00
08/27/2014 09:30,1,1.916,ACTIVE,215.0,400.28,60.03,1409146205,"040051121000097","019011112586793",26.46,22,0.330,302.49,451.06,50.4,39.9,0.200,63460.5,63472.400000036,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409146207,120479.00
08/27/2014 09:30,1,1.933,ACTIVE,214.8,381.76,60.00,1409146205,"040051121000095","019011112586793",23.93,21,0.267,300.90,448.76,46.0,34.9,0.225,56643.900000036,56654.5,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409146208,120480.00
08/27/2014 09:30,1,1.196,ACTIVE,215.4,394.80,60.00,1409146205,"033051125000132","019011112586793",35.84,22,0.252,303.76,448.05,42.6,33.0,0.154,55885.300000012,55895.199999988,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409146210,120481.00
08/27/2014 09:30,1,1.215,ACTIVE,215.3,386.28,60.00,1409146205,"033051125000135","019011112586793",35.07,22,0.254,303.47,453.58,42.4,42.0,0.258,53464.599999964,53474.799999964,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409146211,120482.00
08/27/2014 09:30,1,1.890,ACTIVE,215.0,344.82,60.00,1409146205,"040051121000116","019011112586793",26.18,20,0.320,301.12,450.52,49.2,43.4,0.390,62485.300000011,62497.000000011,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409146212,120483.00
08/27/2014 09:30,1,1.900,ACTIVE,215.1,333.80,60.00,1409146205,"040051121000068","019011112586793",24.06,21,0.278,304.01,449.76,45.5,47.2,0.346,57449.3,57460.2,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409146214,120484.00
08/27/2014 09:30,1,1.452,ACTIVE,215.5,346.05,60.00,1409146205,"033051125000118","019011112586793",37.12,21,0.329,302.33,451.55,53.6,40.2,0.372,71659.6,71672.5,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409146215,120485.00
08/27/2014 09:30,1,1.451,ACTIVE,214.7,422.89,60.00,1409146205,"033051125000150","019011112586793",37.21,22,0.307,303.03,452.84,53.7,44.2,0.122,70688.699999988,70701.699999988,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409146216,120486.00
08/27/2014 09:30,1,1.804,ACTIVE,215.0,406.06,60.00,1409146205,"040051121000185","019011112586793",25.98,22,0.288,304.20,451.04,46.6,48.7,0.132,64893.8,64904.9,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409146217,120487.00
08/27/2014 09:30,1,1.861,ACTIVE,214.9,351.88,60.00,1409146205,"040051121000195","019011112586793",25.64,22,0.313,303.52,450.70,47.5,46.8,0.372,62699.600000025,62711.100000025,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409146219,120488.00
08/27/2014 09:30,2,1.971,ACTIVE,214.64,349.86,59.990,1409146205,"274151322000083","019011112586793",29.22,25.00,0,327.02,377.52,58.4,54.4,0.424,241190.4,241190.4,21935,0,0,0,L,1151911521,1,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409146220,120489.00
08/27/2014 09:30,2,2.139,ACTIVE,215.54,347.46,59.985,1409146205,"274151322000076","019011112586793",29.64,26.00,0,329.13,380.52,64.2,60.0,0.433,251701.7,251701.7,21920,0,0,0,L,1151911521,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409146221,120490.00
08/27/2014 09:30,2,1.363,ACTIVE,214.87,419.90,59.996,1409146205,"274151322000094","019011112586793",38.82,26.50,0,393.75,458.97,53.6,49.8,0.367,178540.7,178540.7,22352,0,0,0,L,1151911521,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409146222,120491.00
08/27/2014 09:30,2,2.025,ACTIVE,214.64,345.96,60.006,1409146205,"274151322000052","019011112586793",29.20,25.80,0,328.22,378.12,59.8,55.8,0.402,242247.6,242247.6,21878,0,0,0,L,1151911521,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409146223,120492.00
