ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2014 09:30,2,2.027,ACTIVE,215.09,350.47,59.990,1409146205,"274151322000085","019011112586793",29.12,24.30,0,329.13,379.62,59.7,55.7,0.407,241285.2,241285.2,21836,0,0,0,L,1151911521,1,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409146224,120493.00
08/27/2014 09:30,2,1.994,ACTIVE,215.09,350.47,59.985,1409146205,"274151322000087","019011112586793",28.37,27.30,0,329.13,378.72,57.3,53.4,0.384,229625.1,229625.1,21861,0,0,0,L,1151911521,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409146225,120494.00
08/27/2014 09:30,2,1.982,ACTIVE,214.19,352.57,59.990,1409146205,"274151322000088","019011112586793",28.98,24.80,0,328.82,379.62,58.2,54.2,0.393,234356.0,234356.0,21850,0,0,0,L,1151911521,1,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409146226,120495.00
08/27/2014 09:30,2,2.094,ACTIVE,214.64,347.16,59.990,1409146205,"274151322000095","019011112586793",29.66,25.00,0,328.52,379.92,62.8,58.7,0.424,249445.7,249445.7,21914,0,0,0,L,1151911521,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409146227,120496.00
08/27/2014 09:30,2,1.328,ACTIVE,216.00,428.91,59.990,1409146205,"274151322000068","019011112586793",39.78,28.50,0,397.35,466.19,54.0,50.1,0.362,176786.0,176786.0,22409,0,0,0,L,1151911521,1,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409146228,120497.00
08/27/2014 09:30,2,2.020,ACTIVE,214.87,349.56,59.990,1409146205,"274151322000054","019011112586793",29.04,25.30,0,328.52,379.62,59.3,55.3,0.402,239008.6,239008.6,21986,0,0,0,L,1151911521,1,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409146228,120498.00
08/27/2014 09:45,1,2.255,ACTIVE,215.0,312.09,60.03,1409147104,"040051121000097","019011112586793",26.36,23,0.371,300.23,451.31,59.1,65.9,0.364,63472.400000036,63486.600000024,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409147107,120499.00
08/27/2014 09:45,1,2.288,ACTIVE,214.8,307.74,60.00,1409147104,"040051121000095","019011112586793",23.82,22,0.317,298.46,448.52,54.2,48.3,0.344,56654.5,56667.100000024,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409147108,120500.00
08/27/2014 09:45,1,1.478,ACTIVE,215.8,356.51,60.03,1409147104,"033051125000132","019011112586793",34.09,23,0.322,301.97,448.43,50.1,49.5,0.355,55895.199999988,55907.199999988,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409147109,120501.00
08/27/2014 09:45,1,1.447,ACTIVE,215.2,370.92,60.00,1409147104,"033051125000135","019011112586793",35.07,23,0.336,301.52,453.74,50.5,52.2,0.352,53474.799999964,53486.799999964,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409147110,120502.00
08/27/2014 09:45,1,2.262,ACTIVE,214.7,321.22,60.03,1409147104,"040051121000116","019011112586793",26.22,22,0.349,298.00,450.98,59.0,64.5,0.364,62497.000000011,62510.900000011,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409147112,120503.00
08/27/2014 09:45,1,2.305,ACTIVE,215.5,334.88,60.03,1409147104,"040051121000068","019011112586793",23.82,22,0.328,302.85,449.87,54.6,46.3,0.340,57460.2,57473.3,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409147113,120504.00
08/27/2014 09:45,1,1.681,ACTIVE,215.7,338.34,60.03,1409147104,"033051125000118","019011112586793",39.82,22,0.294,302.42,452.06,66.6,63.4,0.318,71672.5,71687.6,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409147114,120505.00
08/27/2014 09:45,1,1.695,ACTIVE,215.8,338.82,60.03,1409147104,"033051125000150","019011112586793",39.65,23,0.295,301.22,453.52,66.8,63.5,0.320,70701.699999988,70716.699999988,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409147116,120506.00
08/27/2014 09:45,1,2.198,ACTIVE,215.3,357.50,60.03,1409147104,"040051121000185","019011112586793",26.08,23,0.326,302.33,451.07,57.0,56.5,0.226,64904.9,64918.5,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409147117,120507.00
08/27/2014 09:45,1,2.352,ACTIVE,215.2,435.20,60.03,1409147104,"040051121000195","019011112586793",24.39,23,0.273,300.36,451.35,57.1,45.3,0.110,62711.100000025,62724.900000037,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409147118,120508.00
08/27/2014 09:45,2,2.342,ACTIVE,214.19,348.06,60.012,1409147104,"274151322000083","019011112586793",28.78,26.80,0,328.22,383.83,68.3,64.0,0.486,241207.1,241207.1,21936,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409147119,120509.00
08/27/2014 09:45,2,2.514,ACTIVE,215.54,365.80,60.017,1409147104,"274151322000076","019011112586793",29.52,27.80,0,328.82,389.24,75.0,70.5,0.513,251720.1,251720.1,21921,0,0,0,L,1151911521,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409147120,120510.00
08/27/2014 09:45,2,1.609,ACTIVE,214.41,416.59,60.012,1409147104,"274151322000094","019011112586793",38.80,27.80,0,398.56,468.29,63.0,58.9,0.433,178556.0,178556.0,22353,0,0,0,L,1151911521,1,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409147121,120511.00
08/27/2014 09:45,2,2.377,ACTIVE,215.09,362.79,60.017,1409147104,"274151322000052","019011112586793",29.06,27.50,0,327.32,385.33,70.0,65.6,0.473,242264.7,242264.7,21879,0,0,0,L,1151911521,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409147122,120512.00
08/27/2014 09:45,2,2.375,ACTIVE,214.19,363.09,60.012,1409147104,"274151322000085","019011112586793",29.22,25.80,0,329.13,385.93,70.3,65.9,0.477,241302.3,241302.3,21837,0,0,0,L,1151911521,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409147123,120513.00
08/27/2014 09:45,2,2.334,ACTIVE,214.41,347.46,60.012,1409147104,"274151322000087","019011112586793",28.29,29.80,0,328.52,384.43,66.8,62.6,0.451,229641.4,229641.4,21862,0,0,0,L,1151911521,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409147124,120514.00
08/27/2014 09:45,2,2.355,ACTIVE,214.41,353.77,60.017,1409147104,"274151322000088","019011112586793",28.67,26.30,0,329.73,385.63,68.5,64.1,0.460,234372.8,234372.8,21851,0,0,0,L,1151911521,1,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409147125,120515.00
08/27/2014 09:45,2,2.490,ACTIVE,214.19,357.38,60.006,1409147104,"274151322000095","019011112586793",29.22,26.80,0,329.13,388.04,73.7,69.2,0.513,249463.8,249463.8,21915,0,0,0,L,1151911521,1,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409147126,120516.00
08/27/2014 09:45,2,1.617,ACTIVE,215.77,427.11,60.012,1409147104,"274151322000068","019011112586793",38.88,29.80,0,394.05,468.29,63.8,59.6,0.424,176801.4,176801.4,22410,0,0,0,L,1151911521,1,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409147127,120517.00
08/27/2014 09:45,2,2.379,ACTIVE,214.19,363.39,60.012,1409147104,"274151322000054","019011112586793",28.94,27.00,0,328.22,386.53,69.7,65.4,0.468,239025.7,239025.7,21987,0,0,0,L,1151911521,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409147128,120518.00
08/27/2014 10:00,1,2.417,ACTIVE,214.8,380.57,60.03,1409148004,"040051121000097","019011112586793",26.25,25,0.372,300.16,451.69,63.1,73.1,0.198,63486.600000024,63503.900000036,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148006,120519.00
08/27/2014 10:00,1,2.444,ACTIVE,214.8,366.79,60.03,1409148004,"040051121000095","019011112586793",23.75,23,0.290,297.86,448.73,57.7,66.4,0.185,56667.100000024,56682.400000036,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148007,120520.00
08/27/2014 10:00,1,1.560,ACTIVE,215.5,347.88,60.03,1409148004,"033051125000132","019011112586793",34.73,24,0.278,302.30,448.14,53.9,43.0,0.343,55907.199999988,55921.600000024,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148009,120521.00
08/27/2014 10:00,1,1.554,ACTIVE,214.9,414.35,60.03,1409148004,"033051125000135","019011112586793",34.77,24,0.277,301.66,453.37,53.7,58.4,0.210,53486.799999964,53500.899999964,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148010,120522.00
08/27/2014 10:00,1,2.578,ACTIVE,214.8,338.27,60.03,1409148004,"040051121000116","019011112586793",23.36,23,0.344,298.72,450.78,59.9,68.2,0.308,62510.900000011,62527.700000011,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148011,120523.00
08/27/2014 10:00,1,2.520,ACTIVE,215.3,390.70,60.03,1409148004,"040051121000068","019011112586793",24.05,23,0.309,301.89,450.23,60.3,53.6,0.156,57473.3,57488.9,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148013,120524.00
08/27/2014 10:00,1,1.901,ACTIVE,214.9,343.46,60.03,1409148004,"033051125000118","019011112586793",39.63,23,0.335,315.15,380.02,74.9,71.3,0.355,71687.6,71707.2,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148014,120525.00
08/27/2014 10:00,1,1.931,ACTIVE,215.5,343.55,60.03,1409148004,"033051125000150","019011112586793",39.65,24,0.338,314.00,379.94,76.1,72.5,0.362,70716.699999988,70736.199999988,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148015,120526.00
08/27/2014 10:00,1,2.616,ACTIVE,215.2,378.20,60.07,1409148004,"040051121000185","019011112586793",21.88,25,0.269,301.88,451.21,56.9,41.8,0.343,64918.5,64934.6,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148017,120527.00
08/27/2014 10:00,1,2.761,ACTIVE,214.6,328.44,60.07,1409148004,"040051121000195","019011112586793",21.25,24,0.344,301.14,451.12,58.4,65.4,0.343,62724.900000037,62741.400000037,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148018,120528.00
08/27/2014 10:00,2,2.463,ACTIVE,214.87,364.59,60.022,1409148004,"274151322000083","019011112586793",28.96,29.50,0,327.02,382.63,72.3,67.8,0.530,241227.1,241227.1,21937,0,0,0,L,1151911521,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148019,120529.00
08/27/2014 10:00,2,2.688,ACTIVE,215.54,350.47,60.022,1409148004,"274151322000076","019011112586793",29.20,31.00,0,329.13,386.83,79.5,74.8,0.552,251742.2,251742.2,21922,0,0,0,L,1151911521,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148020,120530.00
08/27/2014 10:00,2,1.645,ACTIVE,215.09,430.72,60.028,1409148004,"274151322000094","019011112586793",39.50,29.80,0,400.66,464.98,65.8,61.6,0.468,178574.4,178574.4,22354,0,0,0,L,1151911521,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148021,120531.00
08/27/2014 10:00,2,2.564,ACTIVE,215.09,351.97,60.022,1409148004,"274151322000052","019011112586793",28.53,30.50,0,326.42,383.53,74.1,69.6,0.508,242285.2,242285.2,21880,0,0,0,L,1151911521,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148022,120532.00
08/27/2014 10:00,2,2.514,ACTIVE,214.87,359.78,60.022,1409148004,"274151322000085","019011112586793",29.16,28.30,0,329.43,383.23,74.2,69.7,0.495,241323.0,241323.0,21838,0,0,0,L,1151911521,1,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148023,120533.00
08/27/2014 10:00,2,2.520,ACTIVE,214.87,349.56,60.022,1409148004,"274151322000087","019011112586793",27.65,33.30,0,328.52,381.12,70.6,66.2,0.477,229661.0,229661.0,21863,0,0,0,L,1151911521,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148023,120534.00
08/27/2014 10:00,2,2.521,ACTIVE,214.41,365.19,60.022,1409148004,"274151322000088","019011112586793",28.41,29.00,0,328.52,382.63,72.5,68.1,0.495,234392.9,234392.9,21852,0,0,0,L,1151911521,1,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148024,120535.00
08/27/2014 10:00,2,2.621,ACTIVE,214.87,354.67,60.059,1409148004,"274151322000095","019011112586793",29.38,29.80,0,327.62,385.93,78.0,73.4,0.521,249485.5,249485.5,21916,0,0,0,L,1151911521,1,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148026,120536.00
08/27/2014 10:00,2,1.756,ACTIVE,215.54,411.18,60.022,1409148004,"274151322000068","019011112586793",37.33,32.00,0,390.74,462.58,66.2,62.0,0.442,176819.8,176819.8,22411,0,0,0,L,1151911521,1,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148027,120537.00
08/27/2014 10:00,2,2.504,ACTIVE,215.32,354.97,60.028,1409148004,"274151322000054","019011112586793",29.06,29.80,0,328.22,383.53,73.6,69.1,0.508,239046.2,239046.2,21988,0,0,0,L,1151911521,1,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148028,120538.00
08/27/2014 10:15,1,3.726,ACTIVE,214.4,319.48,60.03,1409148904,"040051121000097","019011112586793",26.16,26,0.434,294.39,451.83,97.0,92.7,0.449,63503.900000036,63528.300000012,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148906,120539.00
08/27/2014 10:15,1,3.686,ACTIVE,214.1,321.36,60.03,1409148904,"040051121000095","019011112586793",23.67,25,0.385,293.29,448.16,86.8,82.3,0.405,56682.400000036,56704.400000036,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148907,120540.00
08/27/2014 10:15,1,2.226,ACTIVE,214.2,324.39,60.03,1409148904,"033051125000132","019011112586793",34.54,26,0.337,297.98,449.01,76.5,72.0,0.362,55921.600000024,55942.5,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148909,120541.00
08/27/2014 10:15,1,2.087,ACTIVE,214.4,323.42,60.00,1409148904,"033051125000135","019011112586793",34.16,26,0.318,298.26,453.51,70.9,67.7,0.338,53500.899999964,53521.499999964,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148910,120542.00
08/27/2014 10:15,1,3.164,ACTIVE,213.8,322.44,60.03,1409148904,"040051121000116","019011112586793",25.82,24,0.358,293.84,451.15,81.3,76.5,0.384,62527.700000011,62551.400000011,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148911,120543.00
08/27/2014 10:15,1,3.224,ACTIVE,214.1,329.82,60.03,1409148904,"040051121000068","019011112586793",23.36,25,0.332,297.21,450.25,74.9,70.9,0.355,57488.9,57511.3,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148913,120544.00
08/27/2014 10:15,1,2.362,ACTIVE,214.1,344.60,60.03,1409148904,"033051125000118","019011112586793",39.11,25,0.414,300.56,450.38,91.9,88.1,0.430,71707.2,71734.4,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148914,120545.00
08/27/2014 10:15,1,2.399,ACTIVE,214.5,323.44,60.03,1409148904,"033051125000150","019011112586793",39.35,26,0.423,298.92,452.82,93.9,90.4,0.436,70736.199999988,70763.5,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148915,120546.00
08/27/2014 10:15,1,3.173,ACTIVE,214.1,323.64,60.03,1409148904,"040051121000185","019011112586793",25.82,27,0.362,295.91,451.81,81.5,77.3,0.384,64934.6,64958,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148916,120547.00
08/27/2014 10:15,1,3.312,ACTIVE,213.9,323.73,60.03,1409148904,"040051121000195","019011112586793",25.51,26,0.374,296.87,451.71,84.0,79.7,0.397,62741.400000037,62765.500000001,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148918,120548.00
08/27/2014 10:15,2,3.975,ACTIVE,216.00,356.48,60.001,1409148904,"274151322000083","019011112586793",28.65,35.00,0,319.51,389.54,115.3,109.4,0.460,241255.0,241255.0,21938,0,0,0,L,1151911521,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148919,120549.00
08/27/2014 10:15,2,4.291,ACTIVE,216.90,361.59,60.012,1409148904,"274151322000076","019011112586793",29.18,36.00,0,319.81,394.65,126.7,120.4,0.486,251773.0,251773.0,21923,0,0,0,L,1151911521,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148920,120550.00
08/27/2014 10:15,2,2.801,ACTIVE,216.45,425.31,60.006,1409148904,"274151322000094","019011112586793",38.57,34.50,0,390.44,461.08,109.9,104.2,0.420,178600.6,178600.6,22355,0,0,0,L,1151911521,1,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148921,120551.00
08/27/2014 10:15,2,4.057,ACTIVE,216.45,354.37,60.006,1409148904,"274151322000052","019011112586793",28.57,36.00,0,318.30,391.04,117.3,111.3,0.451,242313.8,242313.8,21881,0,0,0,L,1151911521,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148921,120552.00
08/27/2014 10:15,2,4.170,ACTIVE,216.22,360.08,60.049,1409148904,"274151322000085","019011112586793",28.88,33.30,0,318.00,391.64,121.9,115.7,0.464,241351.9,241351.9,21839,0,0,0,L,1151911521,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148922,120553.00
08/27/2014 10:15,2,4.113,ACTIVE,216.45,354.67,60.012,1409148904,"274151322000087","019011112586793",27.51,40.00,0,318.30,389.24,114.6,108.7,0.438,229688.3,229688.3,21864,0,0,0,L,1151911521,1,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148923,120554.00
08/27/2014 10:15,2,4.111,ACTIVE,216.00,359.78,59.996,1409148904,"274151322000088","019011112586793",28.25,33.30,0,317.70,391.04,117.5,111.5,0.438,234421.2,234421.2,21853,0,0,0,L,1151911521,1,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148924,120555.00
08/27/2014 10:15,2,4.268,ACTIVE,216.00,346.26,60.006,1409148904,"274151322000095","019011112586793",29.06,35.00,0,317.40,393.45,125.5,119.2,0.473,249515.8,249515.8,21917,0,0,0,L,1151911521,1,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148925,120556.00
08/27/2014 10:15,2,2.693,ACTIVE,216.90,431.92,59.985,1409148904,"274151322000068","019011112586793",39.42,37.30,0,391.94,465.89,108.9,103.2,0.415,176845.9,176845.9,22412,0,0,0,L,1151911521,1,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148926,120557.00
08/27/2014 10:15,2,4.150,ACTIVE,216.22,346.26,60.006,1409148904,"274151322000054","019011112586793",28.43,34.50,0,318.61,390.44,119.5,113.4,0.455,239074.9,239074.9,21989,0,0,0,L,1151911521,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409148928,120558.00
08/27/2014 10:30,1,5.949,ACTIVE,217.4,355.38,60.00,1409149805,"040051121000097","019011112586793",25.76,28,0.678,294.25,450.86,152.5,146.5,0.677,63528.300000012,63555.100000024,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409149807,120559.00
08/27/2014 10:30,1,6.042,ACTIVE,217.0,354.35,60.00,1409149805,"040051121000095","019011112586793",22.76,27,0.609,290.84,448.49,136.9,131.3,0.612,56704.400000036,56728.400000036,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409149809,120560.00
08/27/2014 10:30,1,3.876,ACTIVE,217.2,362.69,60.03,1409149805,"033051125000132","019011112586793",34.16,28,0.583,295.26,448.39,131.7,125.9,0.591,55942.5,55965.300000012,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409149810,120561.00
08/27/2014 10:30,1,3.827,ACTIVE,218.3,351.47,60.00,1409149805,"033051125000135","019011112586793",33.95,28,0.574,293.80,453.28,129.3,124.8,0.579,53521.499999964,53544.199999964,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409149811,120562.00
08/27/2014 10:30,1,5.852,ACTIVE,217.3,364.15,60.03,1409149805,"040051121000116","019011112586793",25.56,26,0.662,291.04,450.58,148.8,142.9,0.661,62551.400000011,62577.600000011,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409149812,120563.00
08/27/2014 10:30,1,6.133,ACTIVE,218.5,370.75,60.00,1409149805,"040051121000068","019011112586793",22.84,27,0.616,293.53,450.31,139.4,134.1,0.624,57511.3,57535.9,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409149814,120564.00
08/27/2014 10:30,1,4.417,ACTIVE,217.9,372.03,60.03,1409149805,"033051125000118","019011112586793",39.17,27,0.767,294.98,451.56,172.2,166.2,0.757,71734.4,71764.9,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409149815,120565.00
08/27/2014 10:30,1,4.398,ACTIVE,218.4,378.47,60.00,1409149805,"033051125000150","019011112586793",39.21,27,0.763,294.66,453.45,171.6,165.9,0.757,70763.5,70793.800000012,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409149816,120566.00
08/27/2014 10:30,1,5.904,ACTIVE,218.4,368.95,60.03,1409149805,"040051121000185","019011112586793",25.52,28,0.665,290.47,451.20,149.9,144.5,0.666,64958,64984.2,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409149817,120567.00
08/27/2014 10:30,1,6.093,ACTIVE,218.0,374.20,60.00,1409149805,"040051121000195","019011112586793",25.46,28,0.682,292.92,450.85,154.3,147.7,0.682,62765.500000001,62792.300000013,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409149819,120568.00
08/27/2014 10:30,2,6.098,ACTIVE,217.35,354.37,59.996,1409149805,"274151322000083","019011112586793",28.09,38.40,0,315.00,392.55,173.4,165.5,0.698,241285.5,241285.5,21939,0,0,0,L,1151911521,1,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409149820,120569.00
08/27/2014 10:30,2,6.588,ACTIVE,218.48,350.77,60.006,1409149805,"274151322000076","019011112586793",28.57,39.80,0,322.81,399.16,190.5,182.0,0.738,251806.7,251806.7,21924,0,0,0,L,1151911521,1,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409149821,120570.00
08/27/2014 10:30,2,4.125,ACTIVE,217.58,431.32,60.006,1409149805,"274151322000094","019011112586793",39.26,38.00,0,387.74,457.47,163.8,156.2,0.628,178629.2,178629.2,22356,0,0,0,L,1151911521,1,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409149822,120571.00
08/27/2014 10:30,2,6.268,ACTIVE,217.80,360.08,60.006,1409149805,"274151322000052","019011112586793",27.93,39.30,0,323.41,392.85,177.3,169.2,0.681,242345.1,242345.1,21882,0,0,0,L,1151911521,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409149823,120572.00
08/27/2014 10:30,2,6.270,ACTIVE,217.80,351.67,60.006,1409149805,"274151322000085","019011112586793",28.19,37.00,0,322.21,394.65,178.5,170.4,0.667,241383.5,241383.5,21840,0,0,0,L,1151911521,1,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409149823,120573.00
08/27/2014 10:30,2,6.186,ACTIVE,217.80,367.60,59.996,1409149805,"274151322000087","019011112586793",26.74,45.30,0,324.02,391.34,167.3,159.6,0.636,229718.0,229718.0,21865,0,0,0,L,1151911521,1,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409149825,120574.00
08/27/2014 10:30,2,6.256,ACTIVE,217.58,350.77,60.001,1409149805,"274151322000088","019011112586793",27.71,37.00,0,316.50,392.85,175.6,167.5,0.654,234452.2,234452.2,21854,0,0,0,L,1151911521,1,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409149826,120575.00
08/27/2014 10:30,2,6.521,ACTIVE,217.35,355.28,60.001,1409149805,"274151322000095","019011112586793",28.37,39.50,0,322.21,395.85,187.4,178.9,0.703,249548.8,249548.8,21918,0,0,0,L,1151911521,1,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409149827,120576.00
08/27/2014 10:30,2,4.070,ACTIVE,218.48,427.11,60.001,1409149805,"274151322000068","019011112586793",39.58,39.30,0,392.85,458.97,161.8,154.3,0.610,176874.6,176874.6,22413,0,0,0,L,1151911521,1,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409149828,120577.00
08/27/2014 10:30,2,6.252,ACTIVE,217.80,351.67,60.006,1409149805,"274151322000054","019011112586793",27.99,38.00,0,322.81,394.05,177.2,169.1,0.667,239106.2,239106.2,21990,0,0,0,L,1151911521,1,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409149829,120578.00
08/27/2014 10:45,1,6.081,ACTIVE,217.1,332.58,60.03,1409150704,"040051121000097","019011112586793",25.48,30,0.686,303.56,383.40,154.2,147.9,0.680,63555.100000024,63591.100000024,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409150706,120579.00
08/27/2014 10:45,1,6.189,ACTIVE,217.2,324.38,60.03,1409150704,"040051121000095","019011112586793",22.38,29,0.615,306.99,375.67,137.8,132.6,0.614,56728.400000036,56760.699999988,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409150708,120580.00
08/27/2014 10:45,1,3.962,ACTIVE,217.7,335.97,60.03,1409150704,"033051125000132","019011112586793",33.67,30,0.585,305.95,373.97,132.7,126.6,0.595,55965.300000012,55996.1,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409150709,120581.00
08/27/2014 10:45,1,3.928,ACTIVE,217.7,330.87,60.00,1409150704,"033051125000135","019011112586793",33.41,30,0.583,306.62,374.34,130.6,126.2,0.587,53544.199999964,53574.899999964,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409150711,120582.00
08/27/2014 10:45,1,6.046,ACTIVE,216.7,324.57,60.03,1409150704,"040051121000116","019011112586793",25.12,28,0.674,303.68,378.68,151.1,145.1,0.674,62577.600000011,62612.800000011,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409150712,120583.00
08/27/2014 10:45,1,6.306,ACTIVE,217.4,363.34,60.03,1409150704,"040051121000068","019011112586793",22.37,30,0.624,306.19,375.38,140.3,135.1,0.630,57535.9,57568.8,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409150713,120584.00
08/27/2014 10:45,1,4.537,ACTIVE,216.7,345.67,60.03,1409150704,"033051125000118","019011112586793",38.65,30,0.780,303.09,387.16,174.5,167.7,0.773,71764.9,71805.7,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409150715,120585.00
08/27/2014 10:45,1,4.459,ACTIVE,217.3,321.78,60.03,1409150704,"033051125000150","019011112586793",38.99,30,0.774,305.19,389.05,173.0,167.2,0.765,70793.800000012,70834.600000024,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409150716,120586.00
08/27/2014 10:45,1,6.024,ACTIVE,217.5,349.94,60.03,1409150704,"040051121000185","019011112586793",25.11,31,0.670,307.80,381.72,150.5,144.9,0.670,64984.2,65019.8,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409150717,120587.00
08/27/2014 10:45,1,6.177,ACTIVE,216.5,321.72,60.00,1409150704,"040051121000195","019011112586793",25.03,31,0.685,305.58,380.82,153.8,147.5,0.678,62792.300000013,62828.500000001,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409150718,120588.00
08/27/2014 10:45,2,6.307,ACTIVE,217.58,364.29,60.012,1409150704,"274151322000083","019011112586793",27.43,43.20,0,319.81,388.64,175.2,167.2,0.698,241326.4,241326.4,21940,0,0,0,L,1151911521,1,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409150719,120589.00
08/27/2014 10:45,2,6.717,ACTIVE,218.48,360.38,60.006,1409150704,"274151322000076","019011112586793",28.19,43.60,0,325.82,394.05,191.7,183.1,0.742,251851.5,251851.5,21925,0,0,0,L,1151911521,1,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409150720,120590.00
08/27/2014 10:45,2,4.232,ACTIVE,217.58,416.59,60.006,1409150704,"274151322000094","019011112586793",38.45,41.50,0,389.54,458.37,165.5,157.8,0.632,178667.7,178667.7,22357,0,0,0,L,1151911521,1,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409150721,120591.00
08/27/2014 10:45,2,6.332,ACTIVE,218.03,349.26,60.012,1409150704,"274151322000052","019011112586793",27.89,42.50,0,320.71,390.44,178.8,170.6,0.681,242386.9,242386.9,21883,0,0,0,L,1151911521,1,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409150722,120592.00
08/27/2014 10:45,2,6.424,ACTIVE,218.03,373.01,60.001,1409150704,"274151322000085","019011112586793",27.61,40.60,0,318.61,392.85,179.5,171.4,0.685,241425.6,241425.6,21841,0,0,0,L,1151911521,1,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409150724,120593.00
08/27/2014 10:45,2,6.305,ACTIVE,218.03,348.66,60.033,1409150704,"274151322000087","019011112586793",26.04,50.80,0,321.91,388.64,166.1,158.4,0.623,229757.0,229757.0,21866,0,0,0,L,1151911521,1,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409150725,120594.00
08/27/2014 10:45,2,6.424,ACTIVE,217.58,364.59,60.006,1409150704,"274151322000088","019011112586793",27.15,40.20,0,321.01,390.74,176.5,168.5,0.663,234493.5,234493.5,21855,0,0,0,L,1151911521,1,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409150726,120595.00
08/27/2014 10:45,2,6.635,ACTIVE,217.58,373.61,60.001,1409150704,"274151322000095","019011112586793",28.09,43.20,0,318.30,391.64,188.9,180.4,0.703,249592.9,249592.9,21919,0,0,0,L,1151911521,1,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409150727,120596.00
08/27/2014 10:45,2,4.262,ACTIVE,218.71,428.61,60.006,1409150704,"274151322000068","019011112586793",38.35,43.20,0,390.74,458.97,165.4,157.7,0.623,176913.0,176913.0,22414,0,0,0,L,1151911521,1,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409150728,120597.00
08/27/2014 10:45,2,6.447,ACTIVE,217.58,371.21,60.006,1409150704,"274151322000054","019011112586793",27.21,42.50,0,321.01,392.25,177.7,169.6,0.672,239147.9,239147.9,21991,0,0,0,L,1151911521,1,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409150729,120598.00
08/27/2014 11:00,1,7.108,ACTIVE,218.7,360.12,60.03,1409151604,"040051121000097","019011112586793",25.19,31,0.789,303.14,450.40,178.2,171.4,0.776,63591.100000024,63627.699999988,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409151606,120599.00
08/27/2014 11:00,1,7.118,ACTIVE,218.7,351.91,60.07,1409151604,"040051121000095","019011112586793",22.35,30,0.704,302.97,445.55,158.3,152.8,0.694,56760.699999988,56793.300000012,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409151608,120600.00
08/27/2014 11:00,1,4.595,ACTIVE,219.0,343.78,60.07,1409151604,"033051125000132","019011112586793",33.43,32,0.671,304.63,449.49,152.8,146.3,0.670,55996.1,56027,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409151609,120601.00
08/27/2014 11:00,1,4.556,ACTIVE,218.8,349.94,60.07,1409151604,"033051125000135","019011112586793",33.26,31,0.669,304.01,453.00,150.8,145.6,0.668,53574.899999964,53605.899999964,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409151610,120602.00
08/27/2014 11:00,1,6.964,ACTIVE,218.0,327.91,60.03,1409151604,"040051121000116","019011112586793",25.12,29,0.773,302.34,449.11,174.1,167.0,0.768,62612.800000011,62648.300000011,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409151611,120603.00
08/27/2014 11:00,1,7.324,ACTIVE,219.3,335.74,60.07,1409151604,"040051121000068","019011112586793",22.05,31,0.709,304.13,449.62,160.7,154.6,0.707,57568.8,57601.9,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409151613,120604.00
08/27/2014 11:00,1,5.273,ACTIVE,218.4,326.45,60.07,1409151604,"033051125000118","019011112586793",38.65,31,0.904,302.41,449.56,202.8,195.9,0.882,71805.7,71847,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409151614,120605.00
08/27/2014 11:00,1,5.263,ACTIVE,219.0,378.83,60.07,1409151604,"033051125000150","019011112586793",38.78,31,0.903,306.03,452.44,203.1,196.4,0.884,70834.600000024,70876.100000024,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409151616,120606.00
08/27/2014 11:00,1,7.207,ACTIVE,219.1,326.84,60.07,1409151604,"040051121000185","019011112586793",24.93,32,0.794,304.06,451.68,178.8,172.4,0.783,65019.8,65056,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409151617,120607.00
08/27/2014 11:00,1,7.372,ACTIVE,218.5,378.51,60.03,1409151604,"040051121000195","019011112586793",24.79,32,0.804,305.56,450.70,181.8,174.4,0.794,62828.500000001,62865.000000001,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409151619,120608.00
08/27/2014 11:00,2,7.238,ACTIVE,218.48,354.07,60.033,1409151604,"274151322000083","019011112586793",27.41,46.20,0,330.93,394.65,200.8,191.9,0.800,241367.6,241367.6,21941,0,0,0,L,1151911521,1,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409151620,120609.00
08/27/2014 11:00,2,7.713,ACTIVE,219.84,363.39,60.028,1409151604,"274151322000076","019011112586793",28.27,45.80,0,332.13,400.36,220.8,211.1,0.871,251896.8,251896.8,21926,0,0,0,L,1151911521,1,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409151620,120610.00
08/27/2014 11:00,2,4.898,ACTIVE,219.16,421.10,60.033,1409151604,"274151322000094","019011112586793",38.25,43.60,0,331.23,455.97,190.8,182.2,0.725,178706.5,178706.5,22358,0,0,0,L,1151911521,1,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409151621,120611.00
08/27/2014 11:00,2,7.391,ACTIVE,219.16,357.98,60.022,1409151604,"274151322000052","019011112586793",27.53,45.50,0,329.73,397.66,206.1,197.0,0.787,242429.1,242429.1,21884,0,0,0,L,1151911521,1,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409151622,120612.00
08/27/2014 11:00,2,7.496,ACTIVE,219.16,357.98,60.028,1409151604,"274151322000085","019011112586793",27.00,44.30,0,330.93,396.45,204.9,195.8,0.773,241467.8,241467.8,21842,0,0,0,L,1151911521,1,125.85,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409151623,120613.00
08/27/2014 11:00,2,7.318,ACTIVE,218.93,361.59,60.028,1409151604,"274151322000087","019011112586793",25.50,56.80,0,330.93,392.55,188.8,180.3,0.716,229796.0,229796.0,21867,0,0,0,L,1151911521,1,125.40,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409151624,120614.00
08/27/2014 11:00,2,7.367,ACTIVE,218.93,366.70,60.033,1409151604,"274151322000088","019011112586793",27.17,43.00,0,330.93,396.15,202.6,193.6,0.751,234535.0,234535.0,21856,0,0,0,L,1151911521,1,125.85,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409151625,120615.00
08/27/2014 11:00,2,7.748,ACTIVE,218.71,359.48,60.028,1409151604,"274151322000095","019011112586793",27.53,46.00,0,330.63,398.86,216.1,206.6,0.804,249637.3,249637.3,21920,0,0,0,L,1151911521,1,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409151626,120616.00
08/27/2014 11:00,2,4.953,ACTIVE,220.06,412.68,60.033,1409151604,"274151322000068","019011112586793",38.43,44.30,0,331.53,457.77,192.7,184.1,0.720,176952.0,176952.0,22415,0,0,0,L,1151911521,1,125.62,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409151627,120617.00
08/27/2014 11:00,2,7.438,ACTIVE,218.93,354.07,60.028,1409151604,"274151322000054","019011112586793",27.12,45.30,0,331.23,397.35,204.3,195.3,0.773,239189.8,239189.8,21992,0,0,0,L,1151911521,1,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409151628,120618.00
08/27/2014 11:15,1,5.727,ACTIVE,217.9,322.95,60.03,1409152504,"040051121000097","019011112586793",25.86,30,0.656,300.96,390.56,147.4,142.1,0.655,63627.699999988,63657.100000024,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409152506,120619.00
08/27/2014 11:15,1,5.984,ALERT,216.8,325.49,60.00,1409152504,"040051121000095","019011112586793",23.15,30,0.613,302.76,384.44,137.8,132.5,0.613,56793.300000012,56819.699999988,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1409152508,120620.00
08/27/2014 11:15,1,4.140,ACTIVE,217.8,362.77,60.00,1409152504,"033051125000132","019011112586793",33.88,32,0.613,302.13,382.54,139.6,132.8,0.622,56027,56051.9,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409152509,120621.00
08/27/2014 11:15,1,4.414,ACTIVE,218.3,372.11,60.03,1409152504,"033051125000135","019011112586793",34.29,31,0.670,302.97,382.79,150.6,145.2,0.668,53605.899999964,53630.899999964,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409152510,120622.00
08/27/2014 11:15,1,6.901,ACTIVE,217.1,376.15,60.00,1409152504,"040051121000116","019011112586793",25.58,29,0.783,302.14,387.85,175.7,169.2,0.771,62648.300000011,62677.100000011,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409152512,120623.00
08/27/2014 11:15,1,6.641,ACTIVE,217.8,355.65,60.03,1409152504,"040051121000068","019011112586793",22.79,32,0.669,302.06,385.50,150.6,144.8,0.671,57601.9,57628.4,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409152513,120624.00
08/27/2014 11:15,1,4.180,ACTIVE,216.7,342.81,60.00,1409152504,"033051125000118","019011112586793",39.43,31,0.736,299.80,394.74,164.0,158.3,0.727,71847,71880.1,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409152515,120625.00
08/27/2014 11:15,1,3.989,ACTIVE,217.2,322.47,60.03,1409152504,"033051125000150","019011112586793",39.23,30,0.700,299.62,396.90,155.7,151.1,0.692,70876.100000024,70909.300000012,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409152517,120626.00
08/27/2014 11:15,1,5.423,ACTIVE,216.8,323.87,60.03,1409152504,"040051121000185","019011112586793",25.39,31,0.611,301.22,390.56,137.0,131.8,0.614,65056,65085,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409152518,120627.00
08/27/2014 11:15,1,5.560,ACTIVE,216.1,335.57,60.03,1409152504,"040051121000195","019011112586793",25.23,32,0.619,301.60,390.45,139.6,133.2,0.623,62865.000000001,62894.300000013,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409152519,120628.00
08/27/2014 11:15,2,6.111,ACTIVE,218.71,369.70,60.006,1409152504,"274151322000083","019011112586793",27.97,45.50,0,322.21,403.67,173.0,165.0,0.689,241401.0,241401.0,21942,0,0,0,L,1151911521,1,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409152521,120629.00
08/27/2014 11:15,2,6.514,ACTIVE,219.84,375.71,60.001,1409152504,"274151322000076","019011112586793",28.61,45.50,0,323.72,404.57,188.7,180.2,0.725,251933.4,251933.4,21927,0,0,0,L,1151911521,1,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409152522,120630.00
08/27/2014 11:15,2,4.199,ACTIVE,219.16,429.82,59.985,1409152504,"274151322000094","019011112586793",38.29,44.00,0,381.73,463.18,163.3,155.7,0.623,178737.7,178737.7,22359,0,0,0,L,1151911521,1,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409152523,120631.00
08/27/2014 11:15,2,6.109,ACTIVE,219.16,364.89,59.996,1409152504,"274151322000052","019011112586793",28.37,44.50,0,321.91,403.67,175.4,167.4,0.667,242463.3,242463.3,21885,0,0,0,L,1151911521,1,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409152524,120632.00
08/27/2014 11:15,2,6.361,ACTIVE,219.16,370.00,60.001,1409152504,"274151322000085","019011112586793",27.83,44.30,0,323.11,403.97,179.1,170.9,0.676,241501.9,241501.9,21843,0,0,0,L,1151911521,1,125.62,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409152525,120633.00
08/27/2014 11:15,2,6.242,ACTIVE,219.16,359.18,60.012,1409152504,"274151322000087","019011112586793",26.26,59.30,0,323.11,400.06,165.8,158.1,0.628,229827.5,229827.5,21868,0,0,0,L,1151911521,1,124.94,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409152527,120634.00
08/27/2014 11:15,2,6.168,ACTIVE,219.16,366.10,59.996,1409152504,"274151322000088","019011112586793",28.01,42.80,0,321.91,403.37,174.8,166.8,0.645,234568.7,234568.7,21857,0,0,0,L,1151911521,1,125.62,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409152528,120635.00
08/27/2014 11:15,2,6.492,ACTIVE,218.71,364.89,60.001,1409152504,"274151322000095","019011112586793",28.35,45.80,0,321.61,407.87,186.4,178.0,0.694,249673.1,249673.1,21921,0,0,0,L,1151911521,1,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409152530,120636.00
08/27/2014 11:15,2,4.203,ACTIVE,219.84,425.91,60.001,1409152504,"274151322000068","019011112586793",38.33,44.30,0,386.83,466.19,163.7,156.0,0.619,176983.3,176983.3,22416,0,0,0,L,1151911521,1,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409152531,120637.00
08/27/2014 11:15,2,6.264,ACTIVE,218.93,372.41,59.996,1409152504,"274151322000054","019011112586793",27.97,44.80,0,322.21,405.47,177.4,169.3,0.667,239223.8,239223.8,21993,0,0,0,L,1151911521,1,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409152532,120638.00
