ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2014 11:30,1,3.287,ACTIVE,215.6,332.53,60.00,1409153404,"040051121000097","019011112586793",25.50,31,0.367,315.30,403.00,83.4,78.9,0.389,63657.100000024,63689.199999988,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409153407,120639.00
08/27/2014 11:30,1,3.310,ACTIVE,215.1,331.07,60.00,1409153404,"040051121000095","019011112586793",22.95,31,0.329,316.91,395.66,75.6,70.5,0.349,56819.699999988,56848.699999988,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409153409,120640.00
08/27/2014 11:30,1,2.122,ALERT,216.3,326.76,60.00,1409153404,"033051125000132","019011112586793",33.69,32,0.308,317.14,394.69,71.1,66.5,0.333,56051.9,56079.5,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409153411,120641.00
08/27/2014 11:30,1,2.101,ACTIVE,216.3,336.75,60.00,1409153404,"033051125000135","019011112586793",33.58,31,0.309,318.15,395.09,70.2,66.6,0.336,53630.899999964,53658.599999964,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409153413,120642.00
08/27/2014 11:30,1,3.256,ACTIVE,215.7,326.78,60.00,1409153404,"040051121000116","019011112586793",25.41,30,0.359,314.95,398.89,82.3,77.4,0.383,62677.100000011,62708.600000011,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409153415,120643.00
08/27/2014 11:30,1,3.314,ACTIVE,214.9,323.99,60.00,1409153404,"040051121000068","019011112586793",22.92,32,0.333,317.91,396.70,75.6,71.3,0.357,57628.4,57657.8,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409153416,120644.00
08/27/2014 11:30,1,2.415,ACTIVE,215.5,344.30,60.00,1409153404,"033051125000118","019011112586793",38.65,32,0.413,308.40,402.98,92.9,88.6,0.430,71880.1,71915.2,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409153418,120645.00
08/27/2014 11:30,1,2.404,ACTIVE,215.3,324.17,60.00,1409153404,"033051125000150","019011112586793",38.65,31,0.413,312.14,404.61,92.4,88.8,0.429,70909.300000012,70944.300000012,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409153419,120646.00
08/27/2014 11:30,1,3.217,ACTIVE,215.5,325.67,60.00,1409153404,"040051121000185","019011112586793",25.19,32,0.355,316.36,402.70,80.6,76.4,0.379,65085,65116.7,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409153421,120647.00
08/27/2014 11:30,1,3.282,ACTIVE,215.1,324.92,60.00,1409153404,"040051121000195","019011112586793",24.94,32,0.359,314.56,401.21,81.4,76.9,0.382,62894.300000013,62926.199999989,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409153423,120648.00
08/27/2014 11:30,2,3.410,ACTIVE,216.22,342.95,59.980,1409153404,"274151322000083","019011112586793",27.85,46.80,0,332.73,412.08,96.1,90.9,0.380,241438.1,241438.1,21943,0,0,0,L,1151911521,1,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409153424,120649.00
08/27/2014 11:30,2,3.646,ACTIVE,217.13,350.77,59.975,1409153404,"274151322000076","019011112586793",28.29,45.50,0,333.63,411.48,104.3,98.8,0.407,251973.5,251973.5,21928,0,0,0,L,1151911521,1,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409153425,120650.00
08/27/2014 11:30,2,2.248,ACTIVE,216.45,412.08,59.975,1409153404,"274151322000094","019011112586793",38.70,45.00,0,385.93,468.89,88.9,83.9,0.336,178772.5,178772.5,22360,0,0,0,L,1151911521,1,123.36,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409153426,120651.00
08/27/2014 11:30,2,3.457,ACTIVE,216.45,342.65,59.980,1409153404,"274151322000052","019011112586793",27.87,45.80,0,333.03,412.38,97.6,92.3,0.367,242501.0,242501.0,21886,0,0,0,L,1151911521,1,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409153427,120652.00
08/27/2014 11:30,2,3.484,ACTIVE,216.67,345.66,59.975,1409153404,"274151322000085","019011112586793",27.75,45.30,0,332.73,413.29,97.9,92.5,0.358,241539.8,241539.8,21844,0,0,0,L,1151911521,1,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409153428,120653.00
08/27/2014 11:30,2,3.412,ACTIVE,216.45,345.96,59.980,1409153404,"274151322000087","019011112586793",26.28,63.30,0,333.63,412.38,90.8,85.7,0.340,229862.5,229862.5,21869,0,0,0,L,1151911521,1,123.59,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409153429,120654.00
08/27/2014 11:30,2,3.430,ACTIVE,216.22,354.97,59.975,1409153404,"274151322000088","019011112586793",27.59,43.80,0,333.03,412.68,95.8,90.5,0.358,234605.8,234605.8,21858,0,0,0,L,1151911521,1,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409153430,120655.00
08/27/2014 11:30,2,3.580,ACTIVE,216.22,354.67,59.953,1409153404,"274151322000095","019011112586793",28.31,46.80,0,332.73,411.78,102.6,97.1,0.384,249712.7,249712.7,21922,0,0,0,L,1151911521,1,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409153431,120656.00
08/27/2014 11:30,2,2.225,ACTIVE,217.13,418.70,59.975,1409153404,"274151322000068","019011112586793",38.96,45.00,0,391.34,469.19,88.3,83.3,0.331,177018.2,177018.2,22417,0,0,0,L,1151911521,1,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409153432,120657.00
08/27/2014 11:30,2,3.465,ACTIVE,216.22,343.25,59.996,1409153404,"274151322000054","019011112586793",27.75,45.30,0,331.53,414.49,97.4,92.1,0.354,239261.4,239261.4,21994,0,0,0,L,1151911521,1,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409153433,120658.00
08/27/2014 11:45,1,7.757,ACTIVE,218.1,382.45,60.00,1409154304,"040051121000097","019011112586793",25.07,32,0.854,312.36,398.27,193.5,184.9,0.838,63689.199999988,63717.100000024,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409154306,120659.00
08/27/2014 11:45,1,8.815,ACTIVE,218.8,343.38,60.00,1409154304,"040051121000095","019011112586793",22.32,31,0.870,315.30,393.14,195.8,189.4,0.848,56848.699999988,56873.900000036,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409154307,120660.00
08/27/2014 11:45,1,5.918,ACTIVE,218.7,334.49,60.00,1409154304,"033051125000132","019011112586793",33.74,33,0.872,315.46,392.56,198.7,189.5,0.863,56079.5,56103.3,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409154309,120661.00
08/27/2014 11:45,1,6.017,ACTIVE,218.9,327.71,60.00,1409154304,"033051125000135","019011112586793",33.52,32,0.893,314.80,392.73,200.7,194.3,0.870,53658.599999964,53682.399999964,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409154310,120662.00
08/27/2014 11:45,1,7.251,ACTIVE,217.4,334.97,60.03,1409154304,"040051121000116","019011112586793",28.13,30,0.908,311.98,395.99,203.0,195.2,0.881,62708.600000011,62736.100000011,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409154311,120663.00
08/27/2014 11:45,1,10.327,ACTIVE,218.7,359.70,60.00,1409154304,"040051121000068","019011112586793",19.75,32,0.898,316.34,393.37,202.9,194.9,0.877,57657.8,57683.4,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409154313,120664.00
08/27/2014 11:45,1,4.509,ACTIVE,218.2,333.71,60.03,1409154304,"033051125000118","019011112586793",44.36,32,0.876,307.73,403.58,199.0,189.8,0.868,71915.2,71946.2,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409154314,120665.00
08/27/2014 11:45,1,4.407,ACTIVE,217.8,369.31,60.03,1409154304,"033051125000150","019011112586793",44.42,32,0.889,304.36,403.61,194.7,192.0,0.839,70944.300000012,70975.5,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409154315,120666.00
08/27/2014 11:45,1,7.312,ACTIVE,218.4,359.63,60.00,1409154304,"040051121000185","019011112586793",27.92,33,0.903,310.61,397.70,203.1,196.1,0.878,65116.7,65144.5,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409154316,120667.00
08/27/2014 11:45,1,7.235,ACTIVE,217.7,320.56,60.00,1409154304,"040051121000195","019011112586793",28.10,33,0.897,308.34,398.09,202.2,194.9,0.891,62926.199999989,62954.100000025,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409154318,120668.00
08/27/2014 11:45,2,7.551,ACTIVE,219.61,374.21,60.001,1409154304,"274151322000083","019011112586793",28.05,48.30,0,332.73,407.27,214.6,205.2,0.862,241470.1,241470.1,21944,0,0,0,L,1151911521,1,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409154319,120669.00
08/27/2014 11:45,2,8.318,ACTIVE,220.74,369.10,60.001,1409154304,"274151322000076","019011112586793",28.69,46.00,0,334.24,406.67,241.5,231.2,0.906,252008.1,252008.1,21929,0,0,0,L,1151911521,1,125.62,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409154320,120670.00
08/27/2014 11:45,2,5.176,ALERT,220.06,429.52,59.985,1409154304,"274151322000094","019011112586793",39.40,46.40,0,303.88,514.28,207.4,198.3,0.782,178802.0,178802.0,22361,0,0,0,L,1151911521,1,124.94,126.07,0400,41,0,0,0,0,0,0,124,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409154321,120671.00
08/27/2014 11:45,2,8.039,ACTIVE,219.84,360.99,60.017,1409154304,"274151322000052","019011112586793",27.31,46.60,0,332.43,406.37,222.6,212.9,0.835,242533.5,242533.5,21887,0,0,0,L,1151911521,1,124.94,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409154322,120672.00
08/27/2014 11:45,2,8.041,ACTIVE,220.29,355.88,60.001,1409154304,"274151322000085","019011112586793",28.25,45.80,0,332.73,406.97,230.3,220.4,0.853,241572.5,241572.5,21845,0,0,0,L,1151911521,1,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409154323,120673.00
08/27/2014 11:45,2,7.957,ACTIVE,220.29,363.99,59.996,1409154304,"274151322000087","019011112586793",26.12,65.00,0,333.33,406.97,210.4,201.2,0.787,229892.9,229892.9,21870,0,0,0,L,1151911521,1,125.40,125.85,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409154324,120674.00
08/27/2014 11:45,2,7.918,ACTIVE,219.84,361.89,59.969,1409154304,"274151322000088","019011112586793",28.23,45.50,0,332.43,406.67,226.5,216.7,0.835,234637.8,234637.8,21859,0,0,0,L,1151911521,1,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409154325,120675.00
08/27/2014 11:45,2,8.260,ACTIVE,219.61,365.49,59.996,1409154304,"274151322000095","019011112586793",27.97,47.00,0,332.43,407.57,233.7,223.6,0.853,249746.9,249746.9,21923,0,0,0,L,1151911521,1,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409154326,120676.00
08/27/2014 11:45,2,5.406,ALERT,220.74,422.30,60.001,1409154304,"274151322000068","019011112586793",38.90,45.30,0,390.74,513.68,212.9,203.6,0.809,177047.8,177047.8,22418,0,0,0,L,1151911521,1,125.85,126.07,0001,40,0,0,0,0,0,0,102,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409154328,120677.00
08/27/2014 11:45,2,8.424,ACTIVE,219.84,361.29,60.001,1409154304,"274151322000054","019011112586793",27.17,46.60,0,332.43,407.87,231.8,221.8,0.862,239293.8,239293.8,21995,0,0,0,L,1151911521,1,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409154329,120678.00
08/27/2014 12:00,1,7.586,ALERT,218.8,325.70,60.03,1409155203,"040051121000097","019011112586793",24.09,36,0.804,311.88,399.48,181.8,174.4,0.790,63717.100000024,63761.600000024,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409155206,120679.00
08/27/2014 12:00,1,7.564,ACTIVE,219.1,350.41,60.03,1409155203,"040051121000095","019011112586793",21.62,35,0.723,316.09,392.24,162.7,157.4,0.714,56873.900000036,56914,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409155207,120680.00
08/27/2014 12:00,1,4.905,ACTIVE,218.9,369.48,60.03,1409155203,"033051125000132","019011112586793",32.25,37,0.691,317.30,391.86,157.4,150.1,0.694,56103.3,56142,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409155209,120681.00
08/27/2014 12:00,1,4.818,ACTIVE,218.9,335.09,60.03,1409155203,"033051125000135","019011112586793",32.18,35,0.685,317.42,393.08,154.2,149.1,0.680,53682.399999964,53720.799999964,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409155210,120682.00
08/27/2014 12:00,1,7.425,ACTIVE,218.2,342.28,60.07,1409155203,"040051121000116","019011112586793",24.16,34,0.792,311.44,396.69,178.5,171.4,0.777,62736.100000011,62779.800000011,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409155211,120683.00
08/27/2014 12:00,1,7.659,ACTIVE,218.2,369.18,60.03,1409155203,"040051121000068","019011112586793",21.76,36,0.732,316.29,393.43,165.8,158.5,0.732,57683.4,57724.2,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409155212,120684.00
08/27/2014 12:00,1,5.125,ACTIVE,217.8,374.72,60.07,1409155203,"033051125000118","019011112586793",39.84,36,0.905,307.65,402.24,203.1,195.4,0.889,71946.2,71994.2,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409155214,120685.00
08/27/2014 12:00,1,5.767,ACTIVE,218.8,379.44,60.07,1409155203,"033051125000150","019011112586793",35.39,36,0.903,308.31,401.89,203.1,195.4,0.881,70975.5,71023.600000024,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409155215,120686.00
08/27/2014 12:00,1,7.678,ACTIVE,218.9,379.59,60.03,1409155203,"040051121000185","019011112586793",23.84,38,0.809,311.15,398.45,182.1,176.0,0.797,65144.5,65189.1,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409155216,120687.00
08/27/2014 12:00,1,7.760,ACTIVE,218.0,358.53,60.03,1409155203,"040051121000195","019011112586793",23.95,38,0.817,311.16,397.68,184.9,176.4,0.802,62954.100000025,62999.000000001,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409155218,120688.00
08/27/2014 12:00,2,7.803,ACTIVE,219.39,356.18,60.033,1409155203,"274151322000083","019011112586793",26.36,53.80,0,333.93,407.27,208.2,199.0,0.826,241521.3,241521.3,21945,0,0,0,L,1151911521,1,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409155219,120689.00
08/27/2014 12:00,2,8.336,ACTIVE,220.52,381.42,60.028,1409155203,"274151322000076","019011112586793",26.92,53.80,0,334.54,406.07,227.2,217.4,0.879,252063.5,252063.5,21930,0,0,0,L,1151911521,1,125.85,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409155219,120690.00
08/27/2014 12:00,2,5.309,ACTIVE,219.84,408.78,60.033,1409155203,"274151322000094","019011112586793",37.03,50.40,0,380.22,479.11,198.9,190.1,0.760,178851.1,178851.1,22363,0,0,0,L,1151911521,1,125.17,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409155220,120691.00
08/27/2014 12:00,2,7.865,ACTIVE,219.84,373.61,60.033,1409155203,"274151322000052","019011112586793",26.56,53.00,0,333.33,405.77,211.5,202.2,0.804,242585.4,242585.4,21888,0,0,0,L,1151911521,1,125.40,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409155221,120692.00
08/27/2014 12:00,2,7.908,ACTIVE,220.06,366.70,60.043,1409155203,"274151322000085","019011112586793",27.02,51.00,0,333.63,406.97,216.0,206.6,0.813,241625.2,241625.2,21846,0,0,0,L,1151911521,1,126.07,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409155222,120693.00
08/27/2014 12:00,2,7.812,ACTIVE,219.84,376.01,60.033,1409155203,"274151322000087","019011112586793",24.55,70.70,0,333.33,407.27,194.3,185.6,0.707,229941.2,229941.2,21871,0,0,0,L,1151911521,1,125.40,125.62,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409155223,120694.00
08/27/2014 12:00,2,7.865,ACTIVE,219.61,381.12,60.054,1409155203,"274151322000088","019011112586793",26.40,50.20,0,333.93,406.97,210.3,201.1,0.800,234689.3,234689.3,21860,0,0,0,L,1151911521,1,125.85,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409155224,120695.00
08/27/2014 12:00,2,8.229,ACTIVE,219.61,380.52,60.033,1409155203,"274151322000095","019011112586793",26.96,54.80,0,333.63,406.97,224.3,214.6,0.804,249801.8,249801.8,21924,0,0,0,L,1151911521,1,125.62,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409155225,120696.00
08/27/2014 12:00,2,5.283,ACTIVE,220.74,412.08,60.038,1409155203,"274151322000068","019011112586793",37.37,50.20,0,379.32,479.11,199.8,190.9,0.751,177096.8,177096.8,22420,0,0,0,L,1151911521,1,125.85,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409155226,120697.00
08/27/2014 12:00,2,7.889,ACTIVE,219.84,378.72,60.054,1409155203,"274151322000054","019011112586793",26.52,52.30,0,333.33,407.87,212.0,202.7,0.791,239345.7,239345.7,21996,0,0,0,L,1151911521,1,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409155227,120698.00
08/27/2014 12:15,1,4.373,ACTIVE,216.6,326.22,60.03,1409156104,"040051121000097","019011112586793",25.19,36,0.486,312.35,398.11,109.6,105.0,0.500,63761.600000024,63796.100000024,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409156106,120699.00
08/27/2014 12:15,1,4.414,ACTIVE,215.9,325.39,60.03,1409156104,"040051121000095","019011112586793",22.67,34,0.439,316.74,392.19,99.6,94.3,0.454,56914,56945.199999988,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409156107,120700.00
08/27/2014 12:15,1,2.823,ACTIVE,216.3,335.96,60.03,1409156104,"033051125000132","019011112586793",33.53,37,0.412,318.29,391.47,94.2,88.8,0.431,56142,56171.5,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409156109,120701.00
08/27/2014 12:15,1,2.808,ACTIVE,216.6,355.23,60.03,1409156104,"033051125000135","019011112586793",33.29,35,0.413,318.41,392.89,93.0,89.1,0.431,53720.799999964,53750.299999964,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409156110,120702.00
08/27/2014 12:15,1,4.386,ACTIVE,215.8,353.56,60.03,1409156104,"040051121000116","019011112586793",25.00,34,0.482,312.47,395.62,109.1,103.4,0.498,62779.800000011,62813.600000011,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409156111,120703.00
08/27/2014 12:15,1,4.509,ACTIVE,215.9,344.46,60.03,1409156104,"040051121000068","019011112586793",23.09,35,0.459,317.40,392.23,103.6,98.7,0.476,57724.2,57755.8,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409156113,120704.00
08/27/2014 12:15,1,3.333,ACTIVE,216.2,349.50,60.03,1409156104,"033051125000118","019011112586793",38.66,36,0.571,313.58,396.28,128.2,122.6,0.582,71994.2,72032.8,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409156114,120705.00
08/27/2014 12:15,1,3.364,ACTIVE,216.2,362.98,60.03,1409156104,"033051125000150","019011112586793",38.28,35,0.573,309.67,399.34,128.1,123.1,0.583,71023.600000024,71062.100000024,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409156116,120706.00
08/27/2014 12:15,1,4.558,ACTIVE,216.8,324.77,60.03,1409156104,"040051121000185","019011112586793",24.76,37,0.499,312.63,398.86,112.3,107.7,0.511,65189.1,65223.3,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409156117,120707.00
08/27/2014 12:15,1,4.550,ACTIVE,216.0,342.70,60.03,1409156104,"040051121000195","019011112586793",24.89,38,0.497,311.59,398.09,112.7,106.8,0.513,62999.000000001,63033.300000013,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409156118,120708.00
08/27/2014 12:15,2,4.531,ACTIVE,216.22,362.49,60.022,1409156104,"274151322000083","019011112586793",27.57,52.50,0,332.43,406.97,126.5,120.1,0.508,241560.9,241560.9,21946,0,0,0,L,1151911521,1,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409156119,120709.00
08/27/2014 12:15,2,4.809,ACTIVE,217.13,359.18,60.001,1409156104,"274151322000076","019011112586793",28.07,52.00,0,333.93,406.97,136.6,130.0,0.535,252106.5,252106.5,21931,0,0,0,L,1151911521,1,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409156120,120710.00
08/27/2014 12:15,2,3.031,ACTIVE,216.67,422.00,60.017,1409156104,"274151322000094","019011112586793",38.17,48.80,0,380.82,491.73,116.5,110.6,0.446,178888.5,178888.5,22364,0,0,0,L,1151911521,1,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409156121,120711.00
08/27/2014 12:15,2,4.545,ACTIVE,216.45,351.07,60.001,1409156104,"274151322000052","019011112586793",27.75,52.80,0,333.03,407.27,127.7,121.3,0.486,242625.6,242625.6,21889,0,0,0,L,1151911521,1,123.59,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409156122,120712.00
08/27/2014 12:15,2,4.547,ACTIVE,216.90,362.49,60.017,1409156104,"274151322000085","019011112586793",28.03,49.00,0,333.33,407.87,128.9,122.5,0.486,241666.2,241666.2,21847,0,0,0,L,1151911521,1,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409156123,120713.00
08/27/2014 12:15,2,4.469,ACTIVE,216.45,347.46,60.017,1409156104,"274151322000087","019011112586793",26.04,72.70,0,332.73,409.08,118.0,112.0,0.455,229978.1,229978.1,21872,0,0,0,L,1151911521,1,123.81,124.49,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409156124,120714.00
08/27/2014 12:15,2,4.523,ACTIVE,216.45,351.07,60.022,1409156104,"274151322000088","019011112586793",27.55,49.50,0,332.73,407.27,126.1,119.8,0.486,234729.2,234729.2,21861,0,0,0,L,1151911521,1,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409156125,120715.00
08/27/2014 12:15,2,4.781,ACTIVE,216.45,360.69,60.017,1409156104,"274151322000095","019011112586793",27.97,52.30,0,331.83,406.37,135.4,128.7,0.526,249844.4,249844.4,21925,0,0,0,L,1151911521,1,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409156126,120716.00
08/27/2014 12:15,2,2.982,ACTIVE,217.35,424.71,60.017,1409156104,"274151322000068","019011112586793",38.41,49.00,0,380.82,481.21,116.6,110.6,0.442,177134.2,177134.2,22421,0,0,0,L,1151911521,1,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409156127,120717.00
08/27/2014 12:15,2,4.551,ACTIVE,216.22,349.26,60.017,1409156104,"274151322000054","019011112586793",27.75,50.80,0,331.83,408.18,127.8,121.4,0.482,239386.1,239386.1,21997,0,0,0,L,1151911521,1,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409156128,120718.00
08/27/2014 12:30,1,6.068,ACTIVE,217.4,324.59,60.00,1409157006,"040051121000097","019011112586793",24.46,38,0.656,309.99,398.73,147.7,141.8,0.655,63796.100000024,63837.100000024,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157009,120719.00
08/27/2014 12:30,1,6.176,ACTIVE,216.9,350.52,60.00,1409157006,"040051121000095","019011112586793",21.58,36,0.588,314.64,392.59,132.6,127.1,0.594,56945.199999988,56982.600000024,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157010,120720.00
08/27/2014 12:30,1,3.870,ACTIVE,217.1,360.81,60.00,1409157006,"033051125000132","019011112586793",32.81,38,0.557,316.69,393.66,126.3,120.2,0.565,56171.5,56207.4,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157012,120721.00
08/27/2014 12:30,1,3.694,ACTIVE,217.7,364.80,60.00,1409157006,"033051125000135","019011112586793",32.42,37,0.531,317.44,392.84,119.1,115.1,0.538,53750.299999964,53785.899999964,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157013,120722.00
08/27/2014 12:30,1,5.667,ACTIVE,216.1,356.69,60.03,1409157006,"040051121000116","019011112586793",24.31,35,0.609,307.35,396.59,137.1,130.9,0.614,62813.600000011,62854.100000023,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157014,120723.00
08/27/2014 12:30,1,5.731,ACTIVE,217.1,363.76,60.03,1409157006,"040051121000068","019011112586793",21.98,37,0.554,315.22,394.19,125.3,119.9,0.564,57755.8,57793.7,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157016,120724.00
08/27/2014 12:30,1,4.161,ACTIVE,216.5,356.55,60.03,1409157006,"033051125000118","019011112586793",37.70,37,0.696,308.34,400.33,156.1,149.7,0.688,72032.8,72077.8,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157017,120725.00
08/27/2014 12:30,1,4.134,ACTIVE,216.3,331.73,60.00,1409157006,"033051125000150","019011112586793",37.78,37,0.694,306.91,401.92,155.4,149.4,0.693,71062.100000024,71107,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157018,120726.00
08/27/2014 12:30,1,5.910,ACTIVE,217.3,345.78,60.00,1409157006,"040051121000185","019011112586793",23.98,39,0.626,309.75,399.06,141.0,135.6,0.627,65223.3,65264.3,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157019,120727.00
08/27/2014 12:30,1,6.211,ACTIVE,216.3,342.71,60.00,1409157006,"040051121000195","019011112586793",24.27,39,0.663,308.09,398.25,150.0,142.7,0.661,63033.300000013,63074.500000001,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157021,120728.00
08/27/2014 12:30,2,6.141,ACTIVE,217.58,355.58,60.001,1409157006,"274151322000083","019011112586793",26.84,56.00,0,332.73,408.18,166.9,159.2,0.663,241608.5,241608.5,21947,0,0,0,L,1151911521,1,123.81,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157022,120729.00
08/27/2014 12:30,2,6.635,ACTIVE,218.48,369.40,59.990,1409157006,"274151322000076","019011112586793",27.06,55.00,0,333.63,407.27,181.6,173.4,0.703,252157.6,252157.6,21932,0,0,0,L,1151911521,1,124.49,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157023,120730.00
08/27/2014 12:30,2,4.170,ACTIVE,217.80,404.57,59.996,1409157006,"274151322000094","019011112586793",37.01,51.00,0,379.62,479.41,156.8,149.5,0.605,178933.7,178933.7,22365,0,0,0,L,1151911521,1,123.81,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157024,120731.00
08/27/2014 12:30,2,6.311,ACTIVE,217.80,369.10,59.990,1409157006,"274151322000052","019011112586793",26.66,56.50,0,332.43,406.97,170.3,162.5,0.654,242673.6,242673.6,21890,0,0,0,L,1151911521,1,123.81,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157025,120732.00
08/27/2014 12:30,2,6.219,ACTIVE,218.03,362.49,59.990,1409157006,"274151322000085","019011112586793",27.00,51.30,0,333.63,407.57,170.1,162.2,0.641,241715.0,241715.0,21848,0,0,0,L,1151911521,1,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157025,120733.00
08/27/2014 12:30,2,6.215,ACTIVE,217.80,357.98,59.996,1409157006,"274151322000087","019011112586793",24.55,76.00,0,333.03,406.97,154.5,147.2,0.583,230022.8,230022.8,21873,0,0,0,L,1151911521,1,124.04,125.17,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157026,120734.00
08/27/2014 12:30,2,6.248,ACTIVE,217.80,365.80,59.990,1409157006,"274151322000088","019011112586793",26.48,51.80,0,333.33,406.67,167.4,159.6,0.628,234776.8,234776.8,21862,0,0,0,L,1151911521,1,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157027,120735.00
08/27/2014 12:30,2,6.486,ACTIVE,217.80,368.20,59.990,1409157006,"274151322000095","019011112586793",27.17,55.50,0,332.73,408.18,178.3,170.2,0.663,249895.1,249895.1,21926,0,0,0,L,1151911521,1,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157028,120736.00
08/27/2014 12:30,2,4.217,ACTIVE,218.48,412.68,59.975,1409157006,"274151322000068","019011112586793",36.96,52.00,0,380.22,477.91,157.6,150.2,0.601,177179.3,177179.3,22422,0,0,0,L,1151911521,1,124.72,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157029,120737.00
08/27/2014 12:30,2,6.229,ACTIVE,217.80,371.51,59.996,1409157006,"274151322000054","019011112586793",26.82,54.50,0,332.73,408.18,169.1,161.3,0.636,239434.1,239434.1,21998,0,0,0,L,1151911521,1,124.27,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157030,120738.00
08/27/2014 12:45,1,2.539,ACTIVE,215.0,445.16,60.00,1409157904,"040051121000097","019011112586793",25.08,35,0.302,297.53,451.34,63.3,48.0,0.120,63837.100000024,63864.699999988,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157906,120739.00
08/27/2014 12:45,1,2.550,ACTIVE,214.2,426.62,60.03,1409157904,"040051121000095","019011112586793",22.42,34,0.270,297.56,447.49,56.9,49.0,0.111,56982.600000024,57008.5,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157907,120740.00
08/27/2014 12:45,1,1.572,ACTIVE,215.0,368.31,60.03,1409157904,"033051125000132","019011112586793",33.49,36,0.285,300.52,447.72,52.3,37.9,0.362,56207.4,56232,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157909,120741.00
08/27/2014 12:45,1,1.578,ACTIVE,215.1,441.88,60.00,1409157904,"033051125000135","019011112586793",33.19,35,0.332,300.56,453.83,52.1,46.2,0.102,53785.899999964,53810.599999964,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157910,120742.00
08/27/2014 12:45,1,2.470,ACTIVE,213.9,330.59,60.03,1409157904,"040051121000116","019011112586793",24.98,33,0.345,296.05,449.91,61.4,70.9,0.394,62854.100000023,62881.100000023,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157912,120743.00
08/27/2014 12:45,1,2.499,ACTIVE,214.6,338.97,60.03,1409157904,"040051121000068","019011112586793",22.37,35,0.344,300.66,450.38,55.6,56.5,0.355,57793.7,57819.5,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157913,120744.00
08/27/2014 12:45,1,1.844,ACTIVE,214.9,331.34,60.03,1409157904,"033051125000118","019011112586793",37.67,35,0.305,299.26,451.31,69.1,65.2,0.328,72077.8,72106.3,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157914,120745.00
08/27/2014 12:45,1,1.822,ACTIVE,214.8,329.22,60.03,1409157904,"033051125000150","019011112586793",37.97,34,0.303,299.81,453.87,68.8,65.1,0.331,71107,71135.5,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157916,120746.00
08/27/2014 12:45,1,2.469,ACTIVE,215.0,332.48,60.03,1409157904,"040051121000185","019011112586793",24.16,36,0.374,300.88,451.32,59.3,44.6,0.384,65264.3,65291.3,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157917,120747.00
08/27/2014 12:45,1,2.503,ACTIVE,215.0,415.90,60.00,1409157904,"040051121000195","019011112586793",23.95,37,0.307,300.06,450.92,59.6,67.4,0.102,63074.500000001,63101.300000013,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157918,120748.00
08/27/2014 12:45,2,2.686,ACTIVE,215.09,353.77,60.012,1409157904,"274151322000083","019011112586793",27.45,53.50,0,328.22,407.57,74.6,70.1,0.517,241641.5,241641.5,21948,0,0,0,L,1151911521,1,122.46,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157919,120749.00
08/27/2014 12:45,2,2.818,ACTIVE,215.32,352.57,60.012,1409157904,"274151322000076","019011112586793",27.93,51.80,0,329.43,407.27,79.8,75.1,0.314,252192.2,252192.2,21933,0,0,0,L,1151911521,1,122.91,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157920,120750.00
08/27/2014 12:45,2,1.764,ALERT,215.32,409.98,60.017,1409157904,"274151322000094","019011112586793",37.41,49.50,0,302.37,512.77,67.6,63.4,0.473,178963.6,178963.6,22366,0,0,0,L,1151911521,1,122.68,124.27,0400,42,0,0,0,0,0,0,69,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157922,120751.00
08/27/2014 12:45,2,2.691,ACTIVE,214.87,355.28,60.012,1409157904,"274151322000052","019011112586793",27.59,53.00,0,328.52,408.48,75.2,70.7,0.508,242706.8,242706.8,21891,0,0,0,L,1151911521,1,122.23,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157923,120752.00
08/27/2014 12:45,2,2.680,ACTIVE,215.09,357.98,60.017,1409157904,"274151322000085","019011112586793",27.29,49.80,0,329.73,408.18,74.0,69.5,0.521,241748.5,241748.5,21849,0,0,0,L,1151911521,1,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157924,120753.00
08/27/2014 12:45,2,2.670,ACTIVE,214.87,363.09,60.017,1409157904,"274151322000087","019011112586793",25.56,75.70,0,327.92,408.48,69.2,64.8,0.473,230054.3,230054.3,21874,0,0,0,L,1151911521,1,122.91,123.81,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157925,120754.00
08/27/2014 12:45,2,2.652,ACTIVE,214.87,354.97,60.022,1409157904,"274151322000088","019011112586793",26.98,49.50,0,328.52,407.87,72.4,68.0,0.486,234809.7,234809.7,21863,0,0,0,L,1151911521,1,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157926,120755.00
08/27/2014 12:45,2,2.826,ACTIVE,215.09,348.36,60.017,1409157904,"274151322000095","019011112586793",27.63,53.00,0,329.43,408.78,79.1,74.4,0.296,249929.5,249929.5,21927,0,0,0,L,1151911521,1,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157927,120756.00
08/27/2014 12:45,2,1.799,ALERT,215.77,410.28,60.012,1409157904,"274151322000068","019011112586793",37.03,49.30,0,373.31,515.78,67.6,63.3,0.460,177208.8,177208.8,22423,0,0,0,L,1151911521,1,123.14,124.27,0001,42,0,0,0,0,0,0,165,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157929,120757.00
08/27/2014 12:45,2,2.660,ACTIVE,214.87,361.59,60.006,1409157904,"274151322000054","019011112586793",27.25,51.30,0,326.72,408.78,73.5,69.0,0.491,239467.3,239467.3,21999,0,0,0,L,1151911521,1,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409157930,120758.00
08/27/2014 13:00,1,4.829,ACTIVE,215.3,341.33,60.03,1409158804,"040051121000097","019011112586793",24.63,35,0.529,297.67,452.17,118.3,113.3,0.538,63864.699999988,63901.5,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409158807,120759.00
08/27/2014 13:00,1,4.749,ACTIVE,215.1,320.00,60.00,1409158804,"040051121000095","019011112586793",22.22,35,0.467,296.50,448.90,105.0,100.0,0.481,57008.5,57044.600000024,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409158808,120760.00
08/27/2014 13:00,1,3.003,ACTIVE,214.7,324.80,60.03,1409158804,"033051125000132","019011112586793",33.04,38,0.434,298.14,447.83,98.7,93.0,0.455,56232,56266.8,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409158810,120761.00
08/27/2014 13:00,1,2.866,ACTIVE,214.9,333.57,60.03,1409158804,"033051125000135","019011112586793",32.59,36,0.416,300.30,453.14,92.9,89.1,0.433,53810.599999964,53845.499999964,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409158811,120762.00
08/27/2014 13:00,1,4.448,ACTIVE,214.1,325.00,60.00,1409158804,"040051121000116","019011112586793",24.95,34,0.492,296.23,451.29,110.4,104.7,0.507,62881.100000023,62917.800000011,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409158812,120763.00
08/27/2014 13:00,1,4.655,ACTIVE,215.2,329.17,60.00,1409158804,"040051121000068","019011112586793",22.30,37,0.460,300.73,450.02,103.3,98.8,0.476,57819.5,57855.7,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409158814,120764.00
08/27/2014 13:00,1,3.375,ACTIVE,214.8,323.86,60.00,1409158804,"033051125000118","019011112586793",38.05,36,0.573,304.11,402.82,127.8,122.5,0.580,72106.3,72144.4,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409158815,120765.00
08/27/2014 13:00,1,3.276,ACTIVE,215.4,327.30,60.03,1409158804,"033051125000150","019011112586793",37.90,35,0.556,304.88,402.91,123.5,119.0,0.563,71135.5,71173.699999988,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409158816,120766.00
08/27/2014 13:00,1,4.740,ACTIVE,215.4,322.99,60.03,1409158804,"040051121000185","019011112586793",24.10,37,0.505,299.36,451.74,113.6,108.5,0.520,65291.3,65328.6,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409158817,120767.00
08/27/2014 13:00,1,5.037,ACTIVE,215.0,357.46,60.03,1409158804,"040051121000195","019011112586793",24.65,37,0.551,299.34,451.15,123.5,117.8,0.558,63101.300000013,63138.100000025,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409158819,120768.00
08/27/2014 13:00,2,4.916,ACTIVE,215.77,357.38,60.012,1409158804,"274151322000083","019011112586793",26.98,55.80,0,327.62,407.87,134.4,127.8,0.539,241687.2,241687.2,21949,0,0,0,L,1151911521,1,122.68,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409158820,120769.00
08/27/2014 13:00,2,5.180,ACTIVE,216.90,364.59,60.001,1409158804,"274151322000076","019011112586793",27.75,54.30,0,330.03,406.67,145.6,138.6,0.566,252238.8,252238.8,21934,0,0,0,L,1151911521,1,123.36,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409158821,120770.00
08/27/2014 13:00,2,3.301,ACTIVE,216.22,411.78,60.012,1409158804,"274151322000094","019011112586793",37.85,51.30,0,370.30,490.83,126.8,120.4,0.495,179008.0,179008.0,22368,0,0,0,L,1151911521,1,122.68,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409158822,120771.00
08/27/2014 13:00,2,4.861,ACTIVE,216.00,359.48,60.006,1409158804,"274151322000052","019011112586793",27.55,55.30,0,329.13,407.87,135.6,128.9,0.521,242752.6,242752.6,21892,0,0,0,L,1151911521,1,122.91,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409158823,120772.00
08/27/2014 13:00,2,5.047,ACTIVE,216.22,352.57,60.033,1409158804,"274151322000085","019011112586793",27.37,52.30,0,330.33,409.08,139.9,133.1,0.539,241794.3,241794.3,21850,0,0,0,L,1151911521,1,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409158824,120773.00
08/27/2014 13:00,2,5.012,ACTIVE,215.77,348.66,60.006,1409158804,"274151322000087","019011112586793",25.09,79.30,0,326.12,408.48,127.3,121.0,0.486,230098.0,230098.0,21875,0,0,0,L,1151911521,1,123.14,124.27,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409158825,120774.00
08/27/2014 13:00,2,4.955,ACTIVE,216.00,346.56,60.006,1409158804,"274151322000088","019011112586793",26.90,51.80,0,327.92,408.78,135.1,128.4,0.513,234855.2,234855.2,21864,0,0,0,L,1151911521,1,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409158826,120775.00
08/27/2014 13:00,2,5.193,ACTIVE,216.00,357.08,60.006,1409158804,"274151322000095","019011112586793",27.47,55.00,0,327.62,407.57,144.5,137.5,0.548,249976.0,249976.0,21928,0,0,0,L,1151911521,1,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409158827,120776.00
08/27/2014 13:00,2,3.293,ACTIVE,217.13,406.97,60.006,1409158804,"274151322000068","019011112586793",37.87,51.30,0,370.90,486.62,125.3,119.0,0.473,177253.3,177253.3,22425,0,0,0,L,1151911521,1,123.59,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409158828,120777.00
08/27/2014 13:00,2,5.014,ACTIVE,216.00,356.48,60.006,1409158804,"274151322000054","019011112586793",26.98,53.30,0,327.02,409.68,137.0,130.3,0.526,239513.0,239513.0,22000,0,0,0,L,1151911521,1,123.14,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409158829,120778.00
08/27/2014 13:15,1,2.196,ACTIVE,214.4,382.91,60.03,1409159704,"040051121000097","019011112586793",26.05,32,0.291,301.10,451.32,56.9,63.7,0.154,63901.5,63916.400000036,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409159707,120779.00
08/27/2014 13:15,1,2.209,ACTIVE,214.5,399.47,60.00,1409159704,"040051121000095","019011112586793",23.84,31,0.317,297.54,448.93,52.4,40.1,0.267,57044.600000024,57057.900000036,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409159708,120780.00
08/27/2014 13:15,1,1.484,ACTIVE,214.6,380.44,60.00,1409159704,"033051125000132","019011112586793",31.52,34,0.278,298.89,448.31,46.5,35.7,0.219,56266.8,56279.3,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409159709,120781.00
08/27/2014 13:15,1,1.399,ACTIVE,214.6,411.36,60.00,1409159704,"033051125000135","019011112586793",34.85,32,0.317,299.43,453.15,48.5,51.7,0.139,53845.499999964,53858.099999964,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409159710,120782.00
08/27/2014 13:15,1,2.223,ACTIVE,213.9,335.61,60.00,1409159704,"040051121000116","019011112586793",25.97,31,0.358,295.81,449.81,57.4,61.1,0.287,62917.800000011,62932.700000047,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409159712,120783.00
08/27/2014 13:15,1,2.234,ACTIVE,214.9,347.94,60.00,1409159704,"040051121000068","019011112586793",23.63,33,0.274,300.29,450.89,52.5,47.6,0.409,57855.7,57868.9,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409159713,120784.00
08/27/2014 13:15,1,1.735,ACTIVE,214.5,320.82,60.00,1409159704,"033051125000118","019011112586793",31.71,33,0.327,299.76,451.41,54.7,50.9,0.360,72144.4,72161.1,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409159714,120785.00
