ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2014 13:15,1,1.731,ALERT,214.4,323.26,60.00,1409159704,"033051125000150","019011112586793",31.59,32,0.301,300.90,454.18,54.4,42.7,0.365,71173.699999988,71190.600000024,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409159716,120786.00
08/27/2014 13:15,1,2.205,ACTIVE,214.6,428.72,60.03,1409159704,"040051121000185","019011112586793",25.34,33,0.283,300.69,451.53,55.6,48.6,0.079,65328.6,65343.1,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409159717,120787.00
08/27/2014 13:15,1,2.219,ACTIVE,214.2,325.74,60.00,1409159704,"040051121000195","019011112586793",25.40,34,0.315,298.42,450.12,56.0,53.0,0.366,63138.100000025,63152.100000025,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409159718,120788.00
08/27/2014 13:15,2,2.295,ACTIVE,215.32,351.07,59.980,1409159704,"274151322000083","019011112586793",28.43,46.20,0,327.32,380.22,66.0,61.8,0.477,241705.1,241705.1,21950,0,0,0,L,1151911521,1,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409159719,120789.00
08/27/2014 13:15,2,2.412,ACTIVE,216.00,351.37,59.985,1409159704,"274151322000076","019011112586793",29.18,44.80,0,329.73,381.12,71.2,66.8,0.495,252258.2,252258.2,21935,0,0,0,L,1151911521,1,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409159720,120790.00
08/27/2014 13:15,2,1.562,ACTIVE,215.32,409.98,59.990,1409159704,"274151322000094","019011112586793",38.19,43.60,0,382.33,446.35,60.5,56.5,0.415,179024.4,179024.4,22369,0,0,0,L,1151911521,1,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409159721,120791.00
08/27/2014 13:15,2,2.318,ACTIVE,215.09,356.78,59.990,1409159704,"274151322000052","019011112586793",28.41,45.50,0,327.62,380.82,66.6,62.4,0.455,242770.8,242770.8,21893,0,0,0,L,1151911521,1,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409159722,120792.00
08/27/2014 13:15,2,2.291,ACTIVE,215.54,350.17,59.985,1409159704,"274151322000085","019011112586793",28.86,44.00,0,329.43,381.12,66.9,62.7,0.464,241812.4,241812.4,21851,0,0,0,L,1151911521,1,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409159723,120793.00
08/27/2014 13:15,2,2.273,ACTIVE,215.54,348.96,59.985,1409159704,"274151322000087","019011112586793",27.29,71.30,0,329.43,379.62,62.8,58.7,0.420,230114.8,230114.8,21876,0,0,0,L,1151911521,1,123.14,123.81,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409159724,120794.00
08/27/2014 13:15,2,2.270,ACTIVE,215.09,356.18,59.990,1409159704,"274151322000088","019011112586793",28.33,43.40,0,329.73,381.12,65.1,60.9,0.438,234872.9,234872.9,21865,0,0,0,L,1151911521,1,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409159725,120795.00
08/27/2014 13:15,2,2.373,ACTIVE,215.32,350.17,59.990,1409159704,"274151322000095","019011112586793",29.28,46.20,0,328.52,380.52,70.5,66.1,0.477,249995.1,249995.1,21929,0,0,0,L,1151911521,1,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409159726,120796.00
08/27/2014 13:15,2,1.570,ACTIVE,216.00,413.59,59.990,1409159704,"274151322000068","019011112586793",38.03,43.20,0,379.32,450.86,60.8,56.7,0.415,177269.7,177269.7,22426,0,0,0,L,1151911521,1,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409159727,120797.00
08/27/2014 13:15,2,2.316,ACTIVE,215.32,350.77,59.990,1409159704,"274151322000054","019011112586793",28.31,44.80,0,327.62,381.12,66.5,62.2,0.451,239531.0,239531.0,22001,0,0,0,L,1151911521,1,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409159728,120798.00
08/27/2014 13:30,1,1.985,ACTIVE,214.6,388.34,60.03,1409160606,"040051121000097","019011112586793",25.32,32,0.305,299.70,450.76,50.0,40.7,0.241,63916.400000036,63940.199999988,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409160608,120799.00
08/27/2014 13:30,1,2.037,ACTIVE,214.1,372.87,60.00,1409160606,"040051121000095","019011112586793",22.80,31,0.280,298.16,448.56,46.2,46.9,0.203,57057.900000036,57080.5,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409160610,120800.00
08/27/2014 13:30,1,1.285,ALERT,214.3,373.29,60.03,1409160606,"033051125000132","019011112586793",33.24,33,0.242,300.44,448.25,42.5,34.6,0.199,56279.3,56300.8,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409160611,120801.00
08/27/2014 13:30,1,1.277,ACTIVE,214.0,399.79,60.03,1409160606,"033051125000135","019011112586793",33.50,31,0.255,301.44,452.76,42.5,33.6,0.109,53858.099999964,53879.599999964,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409160613,120802.00
08/27/2014 13:30,1,2.010,ACTIVE,213.7,400.60,60.03,1409160606,"040051121000116","019011112586793",25.20,30,0.298,296.19,450.23,50.4,41.1,0.183,62932.700000047,62956.400000035,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409160614,120803.00
08/27/2014 13:30,1,2.007,ACTIVE,214.0,393.04,60.00,1409160606,"040051121000068","019011112586793",23.02,32,0.302,301.79,450.22,46.0,47.8,0.161,57868.9,57891.6,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409160615,120804.00
08/27/2014 13:30,1,1.557,ACTIVE,213.6,326.40,60.03,1409160606,"033051125000118","019011112586793",35.50,32,0.345,299.72,450.31,55.0,61.7,0.319,72161.1,72185.2,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409160617,120805.00
08/27/2014 13:30,1,1.553,ACTIVE,214.2,338.65,60.03,1409160606,"033051125000150","019011112586793",34.87,31,0.320,299.75,453.52,53.9,42.9,0.360,71190.600000024,71214.300000012,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409160618,120806.00
08/27/2014 13:30,1,1.983,ACTIVE,213.9,376.46,60.00,1409160606,"040051121000185","019011112586793",24.44,32,0.287,300.82,451.44,48.2,50.6,0.253,65343.1,65366.6,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409160619,120807.00
08/27/2014 13:30,1,1.984,ACTIVE,214.0,408.01,60.03,1409160606,"040051121000195","019011112586793",24.64,33,0.320,300.29,451.19,48.6,51.1,0.148,63152.100000025,63175.400000037,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409160621,120808.00
08/27/2014 13:30,2,2.076,ACTIVE,213.74,345.96,60.017,1409160606,"274151322000083","019011112586793",27.67,46.00,0,328.52,408.18,58.2,54.2,0.424,241734.0,241734.0,21951,0,0,0,L,1151911521,1,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409160621,120809.00
08/27/2014 13:30,2,2.186,ACTIVE,214.41,346.86,60.022,1409160606,"274151322000076","019011112586793",28.43,44.50,0,329.13,413.89,62.9,58.7,0.438,252288.2,252288.2,21936,0,0,0,L,1151911521,1,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409160622,120810.00
08/27/2014 13:30,2,1.414,ALERT,214.41,402.16,60.012,1409160606,"274151322000094","019011112586793",37.21,42.50,0,302.37,526.00,52.8,49.1,0.362,179045.8,179045.8,22370,0,0,0,L,1151911521,1,122.23,123.81,0001,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409160624,120811.00
08/27/2014 13:30,2,2.109,ACTIVE,213.74,354.67,60.012,1409160606,"274151322000052","019011112586793",27.63,45.50,0,327.62,407.87,59.0,55.0,0.415,242799.6,242799.6,21894,0,0,0,L,1151911521,1,122.01,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409160625,120812.00
08/27/2014 13:30,2,2.117,ACTIVE,213.74,353.17,59.996,1409160606,"274151322000085","019011112586793",27.67,43.00,0,329.13,409.08,59.3,55.3,0.398,241841.7,241841.7,21852,0,0,0,L,1151911521,1,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409160626,120813.00
08/27/2014 13:30,2,2.088,ACTIVE,214.19,356.48,60.012,1409160606,"274151322000087","019011112586793",26.16,70.70,0,329.13,408.48,55.4,51.5,0.380,230143.0,230143.0,21877,0,0,0,L,1151911521,1,122.46,123.36,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409160627,120814.00
08/27/2014 13:30,2,2.062,ACTIVE,213.96,347.16,60.017,1409160606,"274151322000088","019011112586793",27.57,42.50,0,329.13,407.57,57.5,53.6,0.389,234901.5,234901.5,21866,0,0,0,L,1151911521,1,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409160628,120815.00
08/27/2014 13:30,2,2.209,ACTIVE,213.96,346.86,60.006,1409160606,"274151322000095","019011112586793",27.77,45.50,0,329.43,409.68,62.1,58.0,0.429,250025.1,250025.1,21930,0,0,0,L,1151911521,1,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409160629,120816.00
08/27/2014 13:30,2,1.412,ALERT,214.87,412.08,60.017,1409160606,"274151322000068","019011112586793",37.43,42.30,0,302.68,527.80,54.3,50.5,0.362,177289.7,177289.7,22427,0,0,0,L,1151911521,1,122.91,123.81,0001,39,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409160631,120817.00
08/27/2014 13:30,2,2.092,ACTIVE,213.74,346.56,60.017,1409160606,"274151322000054","019011112586793",27.75,44.30,0,327.02,408.48,58.8,54.8,0.402,239559.9,239559.9,22002,0,0,0,L,1151911521,1,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409160632,120818.00
08/27/2014 13:45,1,4.491,ALERT,215.6,339.04,60.00,1409161504,"040051121000097","019011112586793",25.73,32,0.511,301.13,451.19,115.0,109.7,0.524,63940.199999988,63964.400000036,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409161507,120819.00
08/27/2014 13:45,1,5.231,ACTIVE,215.8,329.78,60.00,1409161504,"040051121000095","019011112586793",23.50,30,0.544,298.39,447.82,122.3,116.7,0.549,57080.5,57103.900000036,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409161508,120820.00
08/27/2014 13:45,1,3.479,ACTIVE,216.5,327.34,60.00,1409161504,"033051125000132","019011112586793",34.99,32,0.536,300.70,447.60,121.1,115.6,0.547,56300.8,56323.1,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409161509,120821.00
08/27/2014 13:45,1,3.573,ACTIVE,216.3,330.47,60.00,1409161504,"033051125000135","019011112586793",34.34,31,0.546,302.50,453.92,122.1,117.7,0.552,53879.599999964,53901.999999964,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409161510,120822.00
08/27/2014 13:45,1,5.596,ACTIVE,216.1,323.51,60.03,1409161504,"040051121000116","019011112586793",25.69,30,0.637,298.33,450.54,143.0,136.8,0.639,62956.400000035,62980.800000011,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409161512,120823.00
08/27/2014 13:45,1,6.055,ACTIVE,216.8,324.50,60.00,1409161504,"040051121000068","019011112586793",23.27,32,0.623,302.02,449.93,140.2,134.4,0.628,57891.6,57915.3,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409161513,120824.00
08/27/2014 13:45,1,4.524,ACTIVE,216.9,325.25,60.03,1409161504,"033051125000118","019011112586793",40.44,32,0.815,299.52,451.29,182.0,175.4,0.794,72185.2,72210.3,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409161514,120825.00
08/27/2014 13:45,1,5.271,ACTIVE,217.7,337.06,60.00,1409161504,"033051125000150","019011112586793",38.95,31,0.915,301.20,453.35,204.3,198.0,0.890,71214.300000012,71240.400000036,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409161516,120826.00
08/27/2014 13:45,1,7.546,ACTIVE,217.8,328.26,60.00,1409161504,"040051121000185","019011112586793",25.42,32,0.850,301.79,450.55,190.9,184.1,0.834,65366.6,65391.2,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409161517,120827.00
08/27/2014 13:45,1,7.536,ACTIVE,216.9,324.08,60.03,1409161504,"040051121000195","019011112586793",25.38,33,0.844,300.31,450.66,190.4,182.3,0.832,63175.400000037,63200.100000025,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409161518,120828.00
08/27/2014 13:45,2,5.236,ACTIVE,216.22,348.96,60.001,1409161504,"274151322000083","019011112586793",27.87,45.00,0,328.82,407.57,147.7,140.7,0.597,241763.9,241763.9,21952,0,0,0,L,1151911521,1,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409161519,120829.00
08/27/2014 13:45,2,5.445,ACTIVE,216.67,368.50,59.990,1409161504,"274151322000076","019011112586793",29.02,43.80,0,328.22,413.59,160.0,152.5,0.623,252319.3,252319.3,21937,0,0,0,L,1151911521,1,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409161520,120830.00
08/27/2014 13:45,2,0.244,ALERT,216.22,477.01,59.996,1409161504,"274151322000094","019011112586793",45.70,39.00,0,301.77,523.59,11.0,8.7,0.053,179052.5,179052.5,22372,0,0,0,L,1151911521,1,123.14,124.04,0001,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409161522,120831.00
08/27/2014 13:45,2,5.172,ACTIVE,215.77,362.79,59.990,1409161504,"274151322000052","019011112586793",27.99,45.50,0,328.52,408.48,146.4,139.4,0.561,242829.7,242829.7,21895,0,0,0,L,1151911521,1,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409161523,120832.00
08/27/2014 13:45,2,5.762,ACTIVE,216.22,368.50,59.990,1409161504,"274151322000085","019011112586793",28.29,42.00,0,328.82,408.18,165.1,157.4,0.628,241871.9,241871.9,21853,0,0,0,L,1151911521,1,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409161524,120833.00
08/27/2014 13:45,2,5.488,ACTIVE,216.00,355.58,60.006,1409161504,"274151322000087","019011112586793",27.14,70.00,0,328.22,408.48,150.7,143.6,0.579,230172.2,230172.2,21878,0,0,0,L,1151911521,1,123.36,123.81,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409161525,120834.00
08/27/2014 13:45,2,5.424,ACTIVE,215.54,365.80,59.990,1409161504,"274151322000088","019011112586793",27.87,41.80,0,328.22,408.18,153.1,145.8,0.570,234931.3,234931.3,21867,0,0,0,L,1151911521,1,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409161526,120835.00
08/27/2014 13:45,2,5.521,ACTIVE,215.77,357.68,59.996,1409161504,"274151322000095","019011112586793",28.98,44.80,0,329.73,408.48,161.8,154.2,0.610,250056.1,250056.1,21931,0,0,0,L,1151911521,1,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409161527,120836.00
08/27/2014 13:45,2,3.564,ALERT,216.90,421.40,59.990,1409161504,"274151322000068","019011112586793",38.96,42.30,0,301.47,530.21,140.6,133.7,0.535,177316.3,177316.3,22429,0,0,0,L,1151911521,1,124.04,124.04,0400,39,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409161528,120837.00
08/27/2014 13:45,2,5.613,ACTIVE,216.00,345.66,60.022,1409161504,"274151322000054","019011112586793",27.97,43.60,0,329.43,410.58,159.0,151.5,0.614,239590.0,239590.0,22003,0,0,0,L,1151911521,1,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409161529,120838.00
08/27/2014 14:00,1,7.723,ACTIVE,219.3,348.54,60.07,1409162405,"040051121000097","019011112586793",26.43,34,0.898,299.75,451.42,203.1,195.2,0.875,63964.400000036,64002.300000012,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409162408,120839.00
08/27/2014 14:00,1,8.839,ACTIVE,218.8,325.57,60.03,1409162405,"040051121000095","019011112586793",21.58,34,0.844,298.94,448.18,189.8,183.1,0.824,57103.900000036,57140.300000012,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409162409,120840.00
08/27/2014 14:00,1,5.638,ACTIVE,219.0,330.78,60.07,1409162405,"033051125000132","019011112586793",33.01,36,0.813,302.82,449.08,185.2,176.4,0.803,56323.1,56358.3,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409162410,120841.00
08/27/2014 14:00,1,5.681,ACTIVE,219.0,343.10,60.07,1409162405,"033051125000135","019011112586793",32.13,34,0.808,302.28,454.09,181.6,175.8,0.792,53901.999999964,53937.299999964,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409162412,120842.00
08/27/2014 14:00,1,7.823,ACTIVE,217.7,340.65,60.03,1409162405,"040051121000116","019011112586793",26.08,32,0.903,301.04,450.38,203.0,194.5,0.886,62980.800000011,63018.600000023,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409162413,120843.00
08/27/2014 14:00,1,9.041,ACTIVE,218.8,381.92,60.07,1409162405,"040051121000068","019011112586793",21.54,35,0.858,303.77,450.78,193.7,185.4,0.843,57915.3,57952.1,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409162414,120844.00
08/27/2014 14:00,1,4.779,ACTIVE,218.0,385.42,60.03,1409162405,"033051125000118","019011112586793",42.44,33,0.899,301.11,451.43,201.8,194.3,0.875,72210.3,72248.6,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409162416,120845.00
08/27/2014 14:00,1,4.711,ACTIVE,218.6,332.97,60.07,1409162405,"033051125000150","019011112586793",42.53,33,0.896,301.96,453.69,199.4,195.6,0.851,71240.400000036,71278.699999988,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409162417,120846.00
08/27/2014 14:00,1,7.812,ACTIVE,219.0,368.71,60.07,1409162405,"040051121000185","019011112586793",26.13,35,0.902,302.97,451.00,203.1,196.1,0.879,65391.2,65429.2,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409162418,120847.00
08/27/2014 14:00,1,7.708,ACTIVE,218.6,337.51,60.03,1409162405,"040051121000195","019011112586793",26.37,36,0.896,302.33,451.13,202.3,194.0,0.880,63200.100000025,63237.699999989,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409162420,120848.00
08/27/2014 14:00,2,9.285,ACTIVE,218.93,386.23,60.033,1409162405,"274151322000083","019011112586793",26.34,53.50,0,329.73,407.87,247.6,237.0,1.008,241810.2,241810.2,21953,0,0,0,L,1151911521,1,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409162420,120849.00
08/27/2014 14:00,2,8.590,ACTIVE,220.06,379.92,60.038,1409162405,"274151322000076","019011112586793",29.30,50.80,0,331.23,410.58,255.4,244.6,0.977,252366.7,252366.7,21938,0,0,0,L,1151911521,1,125.62,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409162421,120850.00
08/27/2014 14:00,2,6.131,ALERT,219.39,417.49,60.033,1409162405,"274151322000094","019011112586793",38.15,46.40,0,301.77,522.69,238.3,228.1,0.906,179092.5,179092.5,22374,0,0,0,L,1151911521,1,124.72,125.62,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409162423,120851.00
08/27/2014 14:00,2,9.221,ACTIVE,219.84,378.12,60.033,1409162405,"274151322000052","019011112586793",26.68,53.00,0,329.13,408.78,248.9,238.3,0.937,242876.2,242876.2,21896,0,0,0,L,1151911521,1,125.17,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409162424,120852.00
08/27/2014 14:00,2,9.354,ACTIVE,219.84,390.74,60.033,1409162405,"274151322000085","019011112586793",26.70,48.00,0,331.83,408.48,252.5,241.8,0.941,241918.6,241918.6,21854,0,0,0,L,1151911521,1,126.07,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409162425,120853.00
08/27/2014 14:00,2,9.176,ACTIVE,219.39,363.69,60.033,1409162405,"274151322000087","019011112586793",25.03,76.50,0,327.92,408.48,232.4,222.4,0.853,230216.8,230216.8,21879,0,0,0,L,1151911521,1,125.17,125.17,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409162426,120854.00
08/27/2014 14:00,2,9.172,ACTIVE,219.61,359.18,60.028,1409162405,"274151322000088","019011112586793",26.46,48.80,0,330.93,409.68,245.7,235.2,0.915,234977.5,234977.5,21868,0,0,0,L,1151911521,1,126.07,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409162427,120855.00
08/27/2014 14:00,2,8.631,ACTIVE,219.39,383.53,60.033,1409162405,"274151322000095","019011112586793",29.16,50.80,0,329.13,407.87,254.0,243.3,0.955,250103.3,250103.3,21932,0,0,0,L,1151911521,1,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409162428,120856.00
08/27/2014 14:00,2,6.223,ALERT,220.29,428.01,60.038,1409162405,"274151322000068","019011112586793",37.55,49.00,0,299.97,525.40,236.3,226.2,0.888,177358.9,177358.9,22431,0,0,0,L,1151911521,1,125.62,125.85,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409162430,120857.00
08/27/2014 14:00,2,9.242,ACTIVE,219.16,390.44,60.038,1409162405,"274151322000054","019011112586793",26.56,50.20,0,328.22,408.78,248.5,237.9,0.932,239636.4,239636.4,22004,0,0,0,L,1151911521,1,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409162431,120858.00
08/27/2014 14:15,1,7.624,ACTIVE,217.3,368.11,60.00,1409163304,"040051121000097","019011112586793",26.75,37,0.904,301.76,451.28,202.9,195.0,0.878,64002.300000012,64046.900000036,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409163307,120859.00
08/27/2014 14:15,1,8.357,ACTIVE,217.3,354.27,60.03,1409163304,"040051121000095","019011112586793",21.55,36,0.806,300.50,448.36,179.2,173.6,0.785,57140.300000012,57181.5,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409163309,120860.00
08/27/2014 14:15,1,4.610,ACTIVE,216.8,341.41,60.00,1409163304,"033051125000132","019011112586793",32.27,38,0.656,303.28,448.14,148.0,142.1,0.659,56358.3,56397.8,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409163310,120861.00
08/27/2014 14:15,1,3.829,ACTIVE,216.0,357.10,60.03,1409163304,"033051125000135","019011112586793",32.31,36,0.554,299.84,453.57,123.1,119.2,0.556,53937.299999964,53976.599999964,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409163311,120862.00
08/27/2014 14:15,1,5.674,ACTIVE,215.1,367.26,60.00,1409163304,"040051121000116","019011112586793",24.54,34,0.618,299.01,450.55,138.6,132.4,0.621,63018.600000023,63063.100000023,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409163312,120863.00
08/27/2014 14:15,1,6.306,ACTIVE,216.4,361.05,60.03,1409163304,"040051121000068","019011112586793",21.94,37,0.613,302.05,450.25,137.7,132.3,0.615,57952.1,57993.8,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409163314,120864.00
08/27/2014 14:15,1,4.372,ACTIVE,215.4,375.88,60.03,1409163304,"033051125000118","019011112586793",37.92,37,0.738,300.36,450.06,164.9,158.4,0.732,72248.6,72293.4,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409163315,120865.00
08/27/2014 14:15,1,3.963,ACTIVE,216.0,365.41,60.00,1409163304,"033051125000150","019011112586793",37.71,36,0.668,301.69,453.06,148.7,143.3,0.668,71278.699999988,71323.600000024,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409163316,120866.00
08/27/2014 14:15,1,5.408,ACTIVE,216.1,358.20,60.00,1409163304,"040051121000185","019011112586793",23.91,38,0.575,301.84,451.45,128.6,123.5,0.581,65429.2,65473.8,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409163318,120867.00
08/27/2014 14:15,1,5.089,ACTIVE,214.9,350.57,60.03,1409163304,"040051121000195","019011112586793",24.21,38,0.545,300.98,451.34,122.6,116.7,0.556,63237.699999989,63281.900000037,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409163319,120868.00
08/27/2014 14:15,2,9.152,ACTIVE,218.48,387.74,60.012,1409163304,"274151322000083","019011112586793",27.49,56.50,0,329.13,408.18,254.0,243.3,1.016,241863.4,241863.4,21954,0,0,0,L,1151911521,1,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409163320,120869.00
08/27/2014 14:15,2,8.445,ACTIVE,220.06,382.03,60.006,1409163304,"274151322000076","019011112586793",29.74,55.00,0,330.63,410.88,252.8,242.0,0.968,252422.3,252422.3,21939,0,0,0,L,1151911521,1,124.94,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409163321,120870.00
08/27/2014 14:15,2,6.477,ACTIVE,219.16,422.60,60.006,1409163304,"274151322000094","019011112586793",37.49,49.30,0,379.02,462.28,247.0,236.5,0.946,179143.3,179143.3,22376,0,0,0,L,1151911521,1,124.49,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409163322,120871.00
08/27/2014 14:15,2,9.057,ACTIVE,219.16,385.93,60.006,1409163304,"274151322000052","019011112586793",27.75,55.80,0,329.43,407.57,254.2,243.5,0.977,242929.5,242929.5,21897,0,0,0,L,1151911521,1,124.72,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409163323,120872.00
08/27/2014 14:15,2,8.889,ACTIVE,219.39,385.93,60.006,1409163304,"274151322000085","019011112586793",28.19,51.80,0,330.63,407.87,253.5,242.8,0.959,241972.8,241972.8,21855,0,0,0,L,1151911521,1,125.62,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409163324,120873.00
08/27/2014 14:15,2,9.518,ACTIVE,219.16,374.81,60.001,1409163304,"274151322000087","019011112586793",24.35,79.30,0,330.93,403.97,234.5,224.4,0.879,230266.0,230266.0,21880,0,0,0,L,1151911521,1,124.72,124.94,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409163324,120874.00
08/27/2014 14:15,2,9.385,ACTIVE,219.16,386.83,60.001,1409163304,"274151322000088","019011112586793",26.46,51.00,0,329.43,409.08,251.3,240.6,0.946,235030.2,235030.2,21869,0,0,0,L,1151911521,1,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409163325,120875.00
08/27/2014 14:15,2,8.434,ACTIVE,218.93,388.64,60.012,1409163304,"274151322000095","019011112586793",29.72,54.00,0,330.33,407.87,253.5,242.7,0.928,250159.0,250159.0,21933,0,0,0,L,1151911521,1,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409163326,120876.00
08/27/2014 14:15,2,6.381,ACTIVE,220.29,431.62,60.001,1409163304,"274151322000068","019011112586793",37.81,51.30,0,379.32,457.77,244.3,233.9,0.919,177409.4,177409.4,22433,0,0,0,L,1151911521,1,125.62,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409163327,120877.00
08/27/2014 14:15,2,9.078,ACTIVE,219.61,371.51,60.017,1409163304,"274151322000054","019011112586793",27.27,53.30,0,328.52,408.78,250.3,239.6,0.937,239689.7,239689.7,22005,0,0,0,L,1151911521,1,125.40,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409163328,120878.00
08/27/2014 14:30,1,1.866,ACTIVE,214.2,364.13,60.00,1409164205,"040051121000097","019011112586793",24.70,35,0.297,300.16,451.08,45.8,47.7,0.278,64046.900000036,64083.900000036,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409164208,120879.00
08/27/2014 14:30,1,1.920,ACTIVE,213.9,400.19,60.00,1409164205,"040051121000095","019011112586793",22.35,34,0.247,297.61,449.07,42.7,32.4,0.086,57181.5,57216,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409164210,120880.00
08/27/2014 14:30,1,1.216,ACTIVE,213.7,323.58,60.00,1409164205,"033051125000132","019011112586793",32.43,36,0.241,299.82,448.36,39.2,29.4,0.300,56397.8,56430.8,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409164211,120881.00
08/27/2014 14:30,1,1.214,ACTIVE,214.2,389.58,60.00,1409164205,"033051125000135","019011112586793",32.61,35,0.232,300.08,453.85,39.3,31.7,0.147,53976.599999964,54009.299999964,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409164212,120882.00
08/27/2014 14:30,1,1.928,ACTIVE,213.3,393.07,60.00,1409164205,"040051121000116","019011112586793",24.62,33,0.298,297.06,450.78,47.2,48.3,0.159,63063.100000023,63099.800000011,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409164213,120883.00
08/27/2014 14:30,1,1.905,ACTIVE,213.8,378.37,60.03,1409164205,"040051121000068","019011112586793",22.63,36,0.250,299.82,450.67,42.9,42.4,0.170,57993.8,58028.8,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409164215,120884.00
08/27/2014 14:30,1,1.442,ACTIVE,214.1,340.71,60.03,1409164205,"033051125000118","019011112586793",37.34,35,0.361,298.04,450.23,53.5,51.0,0.284,72293.4,72331.3,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409164216,120885.00
08/27/2014 14:30,1,1.435,ACTIVE,213.6,367.73,60.00,1409164205,"033051125000150","019011112586793",37.38,34,0.318,300.36,452.75,53.3,43.3,0.324,71323.600000024,71361.400000036,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409164217,120886.00
08/27/2014 14:30,1,1.936,ACTIVE,214.0,365.14,60.00,1409164205,"040051121000185","019011112586793",23.87,36,0.270,300.89,451.56,46.0,47.6,0.316,65473.8,65510.5,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409164218,120887.00
08/27/2014 14:30,1,1.939,ACTIVE,213.6,341.09,60.03,1409164205,"040051121000195","019011112586793",24.18,37,0.304,299.21,450.95,46.6,48.3,0.374,63281.900000037,63318.600000025,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409164220,120888.00
08/27/2014 14:30,2,1.963,ACTIVE,214.41,357.38,59.990,1409164205,"274151322000083","019011112586793",27.08,52.50,0,325.22,410.88,53.8,50.0,0.384,241908.0,241908.0,21955,0,0,0,L,1151911521,1,122.01,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409164221,120889.00
08/27/2014 14:30,2,2.070,ACTIVE,214.87,353.17,59.996,1409164205,"274151322000076","019011112586793",27.53,50.80,0,323.11,416.59,57.7,53.8,0.402,252468.6,252468.6,21940,0,0,0,L,1151911521,1,122.23,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409164222,120890.00
08/27/2014 14:30,2,1.305,ACTIVE,214.41,406.07,59.990,1409164205,"274151322000094","019011112586793",37.03,46.80,0,334.54,463.78,49.5,45.8,0.340,179185.6,179185.6,22377,0,0,0,L,1151911521,1,122.23,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409164223,120891.00
08/27/2014 14:30,2,1.973,ACTIVE,213.96,357.68,60.001,1409164205,"274151322000052","019011112586793",27.08,52.80,0,320.71,409.38,54.1,50.3,0.367,242974.2,242974.2,21898,0,0,0,L,1151911521,1,121.78,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409164224,120892.00
08/27/2014 14:30,2,1.979,ACTIVE,214.64,355.58,59.996,1409164205,"274151322000085","019011112586793",27.25,48.80,0,324.02,413.59,54.6,50.8,0.376,242018.1,242018.1,21856,0,0,0,L,1151911521,1,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409164224,120893.00
08/27/2014 14:30,2,1.973,ACTIVE,214.64,354.37,60.012,1409164205,"274151322000087","019011112586793",25.03,77.70,0,322.51,406.67,50.0,46.3,0.323,230307.2,230307.2,21881,0,0,0,L,1151911521,1,122.46,123.59,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409164225,120894.00
08/27/2014 14:30,2,1.936,ACTIVE,214.19,350.47,60.001,1409164205,"274151322000088","019011112586793",26.90,48.50,0,320.71,415.09,52.7,49.0,0.358,235074.3,235074.3,21870,0,0,0,L,1151911521,1,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409164226,120895.00
08/27/2014 14:30,2,2.059,ACTIVE,214.19,357.38,59.990,1409164205,"274151322000095","019011112586793",27.41,50.60,0,318.61,412.38,57.1,53.2,0.376,250205.3,250205.3,21934,0,0,0,L,1151911521,1,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409164228,120896.00
08/27/2014 14:30,2,1.303,ACTIVE,215.32,402.16,59.996,1409164205,"274151322000068","019011112586793",37.33,48.30,0,335.74,464.98,49.3,45.7,0.323,177451.5,177451.5,22434,0,0,0,L,1151911521,1,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409164229,120897.00
08/27/2014 14:30,2,1.979,ACTIVE,214.19,346.56,59.996,1409164205,"274151322000054","019011112586793",26.94,50.40,0,324.92,410.28,54.0,50.2,0.358,239734.3,239734.3,22006,0,0,0,L,1151911521,1,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409164230,120898.00
08/27/2014 14:45,1,8.720,ACTIVE,219.1,388.78,60.00,1409165104,"040051121000097","019011112586793",23.39,37,0.897,299.25,451.64,203.0,194.9,0.876,64083.900000036,64120.400000036,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409165107,120899.00
08/27/2014 14:45,1,8.365,ACTIVE,218.4,342.93,60.03,1409165104,"040051121000095","019011112586793",22.08,35,0.817,296.91,448.81,183.8,177.3,0.802,57216,57249.699999988,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409165108,120900.00
08/27/2014 14:45,1,5.393,ACTIVE,218.8,326.15,60.03,1409165104,"033051125000132","019011112586793",33.14,37,0.782,299.81,448.63,177.8,170.1,0.775,56430.8,56463,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409165110,120901.00
08/27/2014 14:45,1,5.336,ACTIVE,219.0,347.45,60.00,1409165104,"033051125000135","019011112586793",32.89,36,0.778,301.01,454.08,174.7,169.3,0.762,54009.299999964,54041.399999964,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409165111,120902.00
08/27/2014 14:45,1,8.661,ACTIVE,217.9,364.17,60.03,1409165104,"040051121000116","019011112586793",23.57,34,0.900,297.91,450.97,203.1,194.6,0.885,63099.800000011,63136.499999999,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409165112,120903.00
08/27/2014 14:45,1,8.524,ACTIVE,218.7,380.79,60.03,1409165104,"040051121000068","019011112586793",22.17,37,0.831,301.44,451.14,188.0,180.7,0.822,58028.8,58063.3,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409165114,120904.00
08/27/2014 14:45,1,6.621,ACTIVE,218.8,389.72,60.03,1409165104,"033051125000118","019011112586793",30.79,36,0.895,300.42,451.31,202.9,194.2,0.878,72331.3,72368.6,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409165115,120905.00
08/27/2014 14:45,1,4.816,ACTIVE,218.5,381.50,60.03,1409165104,"033051125000150","019011112586793",42.34,35,0.895,300.13,454.33,202.9,193.9,0.885,71361.400000036,71399.100000024,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409165117,120906.00
08/27/2014 14:45,1,7.994,ACTIVE,218.9,388.64,60.00,1409165104,"040051121000185","019011112586793",25.58,38,0.900,301.18,451.84,203.4,196.0,0.880,65510.5,65547.5,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409165118,120907.00
08/27/2014 14:45,1,7.860,ACTIVE,218.2,383.86,60.03,1409165104,"040051121000195","019011112586793",25.99,38,0.893,300.35,451.12,203.3,193.4,0.874,63318.600000025,63355.400000037,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409165119,120908.00
08/27/2014 14:45,2,8.785,ACTIVE,219.84,362.79,60.022,1409165104,"274151322000083","019011112586793",26.70,55.80,0,329.43,408.48,237.3,227.1,0.928,241951.5,241951.5,21956,0,0,0,L,1151911521,1,125.17,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409165120,120909.00
08/27/2014 14:45,2,8.881,ACTIVE,220.97,388.34,60.001,1409165104,"274151322000076","019011112586793",28.29,54.30,0,330.33,411.48,254.6,243.8,0.972,252514.3,252514.3,21941,0,0,0,L,1151911521,1,125.62,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409165121,120910.00
08/27/2014 14:45,2,5.775,ACTIVE,220.29,439.13,60.012,1409165104,"274151322000094","019011112586793",38.63,50.00,0,335.14,473.10,226.6,216.8,0.862,179226.8,179226.8,22378,0,0,0,L,1151911521,1,125.17,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409165122,120911.00
08/27/2014 14:45,2,8.764,ACTIVE,220.52,386.83,60.006,1409165104,"274151322000052","019011112586793",26.84,55.80,0,330.33,408.18,238.1,227.9,0.893,243017.7,243017.7,21899,0,0,0,L,1151911521,1,125.40,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409165123,120912.00
08/27/2014 14:45,2,8.758,ACTIVE,219.84,373.61,60.001,1409165104,"274151322000085","019011112586793",27.35,51.80,0,331.83,408.48,242.5,232.1,0.906,242062.2,242062.2,21857,0,0,0,L,1151911521,1,125.40,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409165124,120913.00
08/27/2014 14:45,2,8.637,ACTIVE,220.06,384.13,60.012,1409165104,"274151322000087","019011112586793",25.31,82.70,0,330.33,407.57,220.9,211.3,0.831,230347.8,230347.8,21882,0,0,0,L,1151911521,1,125.40,125.62,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409165125,120914.00
08/27/2014 14:45,2,8.695,ACTIVE,219.84,388.34,60.001,1409165104,"274151322000088","019011112586793",26.72,51.30,0,330.63,407.57,235.4,225.3,0.875,235117.3,235117.3,21871,0,0,0,L,1151911521,1,125.85,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409165126,120915.00
08/27/2014 14:45,2,8.916,ACTIVE,220.06,368.50,60.012,1409165104,"274151322000095","019011112586793",28.21,55.00,0,330.63,408.18,254.4,243.6,0.941,250251.0,250251.0,21935,0,0,0,L,1151911521,1,125.85,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409165127,120916.00
08/27/2014 14:45,2,5.857,ACTIVE,221.42,436.43,60.006,1409165104,"274151322000068","019011112586793",38.01,51.00,0,336.34,467.99,224.9,215.1,0.844,177492.5,177492.5,22435,0,0,0,L,1151911521,1,126.30,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409165128,120917.00
08/27/2014 14:45,2,8.773,ACTIVE,219.84,379.02,60.006,1409165104,"274151322000054","019011112586793",26.80,52.80,0,330.03,408.78,237.9,227.7,0.888,239777.8,239777.8,22007,0,0,0,L,1151911521,1,125.62,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409165129,120918.00
08/27/2014 15:00,1,8.858,ACTIVE,219.2,384.00,60.03,1409166005,"040051121000097","019011112586793",23.03,36,0.897,301.61,451.52,203.0,195.2,0.874,64120.400000036,64157.100000024,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166007,120919.00
08/27/2014 15:00,1,8.336,ACTIVE,219.2,381.18,60.03,1409166005,"040051121000095","019011112586793",22.82,33,0.841,299.03,447.57,189.3,183.2,0.820,57249.699999988,57283,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166008,120920.00
08/27/2014 15:00,1,5.417,ACTIVE,219.2,365.52,60.03,1409166005,"033051125000132","019011112586793",33.83,36,0.800,301.70,448.38,182.4,174.4,0.791,56463,56494.6,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166010,120921.00
08/27/2014 15:00,1,5.323,ACTIVE,219.3,383.10,60.03,1409166005,"033051125000135","019011112586793",33.77,34,0.794,302.37,453.55,178.9,173.3,0.782,54041.399999964,54072.999999964,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166011,120922.00
08/27/2014 15:00,1,8.771,ACTIVE,218.2,326.35,60.03,1409166005,"040051121000116","019011112586793",23.26,33,0.900,299.67,449.97,203.0,194.5,0.884,63136.499999999,63172.900000035,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166012,120923.00
08/27/2014 15:00,1,8.498,ACTIVE,219.3,350.14,60.03,1409166005,"040051121000068","019011112586793",22.81,35,0.852,303.68,450.49,192.9,185.6,0.839,58063.3,58097.2,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166014,120924.00
08/27/2014 15:00,1,4.712,ACTIVE,218.3,362.18,60.03,1409166005,"033051125000118","019011112586793",43.36,35,0.886,300.56,451.15,203.3,192.3,0.878,72368.6,72406.1,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166015,120925.00
08/27/2014 15:00,1,4.660,ACTIVE,219.2,385.50,60.03,1409166005,"033051125000150","019011112586793",43.37,34,0.900,300.42,453.41,201.1,195.5,0.870,71399.100000024,71436.600000024,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166016,120926.00
08/27/2014 15:00,1,7.698,ACTIVE,219.3,362.41,60.03,1409166005,"040051121000185","019011112586793",26.53,37,0.901,302.11,451.10,203.2,195.7,0.882,65547.5,65584.1,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166017,120927.00
08/27/2014 15:00,1,7.612,ACTIVE,218.7,387.78,60.03,1409166005,"040051121000195","019011112586793",26.88,38,0.895,302.09,450.57,203.6,194.3,0.877,63355.400000037,63391.800000013,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166019,120928.00
08/27/2014 15:00,2,8.639,ACTIVE,220.74,368.80,60.012,1409166005,"274151322000083","019011112586793",28.03,53.80,0,329.73,410.28,245.1,234.6,0.968,241994.5,241994.5,21957,0,0,0,L,1151911521,1,125.62,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166020,120929.00
08/27/2014 15:00,2,8.352,ACTIVE,222.32,369.40,60.006,1409166005,"274151322000076","019011112586793",30.20,51.50,0,332.73,412.08,254.9,244.1,0.968,252560.0,252560.0,21942,0,0,0,L,1151911521,1,125.85,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166021,120930.00
08/27/2014 15:00,2,5.867,ACTIVE,221.87,423.81,60.012,1409166005,"274151322000094","019011112586793",39.02,47.00,0,338.74,466.79,231.9,222.0,0.875,179267.3,179267.3,22379,0,0,0,L,1151911521,1,125.62,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166022,120931.00
