ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2014 15:00,2,8.709,ACTIVE,221.42,371.51,60.012,1409166005,"274151322000052","019011112586793",27.77,53.30,0,331.83,412.98,244.8,234.4,0.924,243060.8,243060.8,21900,0,0,0,L,1151911521,1,125.62,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166023,120932.00
08/27/2014 15:00,2,8.779,ACTIVE,221.64,373.01,60.012,1409166005,"274151322000085","019011112586793",28.07,48.80,0,330.93,413.29,249.2,238.6,0.924,242106.1,242106.1,21858,0,0,0,L,1151911521,1,126.30,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166024,120933.00
08/27/2014 15:00,2,8.682,ACTIVE,221.42,371.81,60.017,1409166005,"274151322000087","019011112586793",26.06,79.30,0,331.53,408.48,228.8,218.9,0.857,230387.8,230387.8,21883,0,0,0,L,1151911521,1,126.07,126.53,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166025,120934.00
08/27/2014 15:00,2,8.670,ACTIVE,221.19,365.19,60.012,1409166005,"274151322000088","019011112586793",27.63,48.80,0,332.13,412.08,242.7,232.3,0.888,235159.9,235159.9,21872,0,0,0,L,1151911521,1,126.07,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166026,120935.00
08/27/2014 15:00,2,8.359,ACTIVE,221.42,371.51,60.012,1409166005,"274151322000095","019011112586793",30.14,51.30,0,331.83,411.18,254.8,244.1,0.932,250296.7,250296.7,21936,0,0,0,L,1151911521,1,125.85,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166027,120936.00
08/27/2014 15:00,2,5.793,ACTIVE,222.55,425.31,60.012,1409166005,"274151322000068","019011112586793",39.28,49.00,0,338.74,471.30,230.1,220.1,0.862,177533.0,177533.0,22436,0,0,0,L,1151911521,1,126.53,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166028,120937.00
08/27/2014 15:00,2,8.682,ACTIVE,221.64,381.42,60.012,1409166005,"274151322000054","019011112586793",27.97,50.40,0,331.83,413.89,245.6,235.1,0.919,239820.9,239820.9,22008,0,0,0,L,1151911521,1,126.07,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166029,120938.00
08/27/2014 15:15,1,7.255,ACTIVE,218.8,379.76,60.03,1409166904,"040051121000097","019011112586793",25.05,36,0.801,304.57,450.80,180.8,173.8,0.790,64157.100000024,64197.699999988,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166906,120939.00
08/27/2014 15:15,1,7.291,ACTIVE,218.3,363.24,60.03,1409166904,"040051121000095","019011112586793",22.22,33,0.715,300.28,447.61,161.2,155.3,0.708,57283,57319.800000012,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166908,120940.00
08/27/2014 15:15,1,4.693,ACTIVE,218.8,371.74,60.03,1409166904,"033051125000132","019011112586793",33.27,36,0.682,303.68,448.09,155.3,148.3,0.680,56494.6,56529.4,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166909,120941.00
08/27/2014 15:15,1,4.616,ACTIVE,218.7,354.84,60.03,1409166904,"033051125000135","019011112586793",33.17,34,0.676,304.15,452.91,152.3,147.4,0.672,54072.999999964,54107.799999964,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166910,120942.00
08/27/2014 15:15,1,7.304,ACTIVE,218.0,357.49,60.03,1409166904,"040051121000116","019011112586793",24.69,33,0.797,301.21,450.04,179.4,172.2,0.782,63172.900000035,63212.999999999,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166911,120943.00
08/27/2014 15:15,1,7.341,ACTIVE,218.7,375.17,60.00,1409166904,"040051121000068","019011112586793",22.47,35,0.726,305.08,450.13,164.1,157.7,0.723,58097.2,58134.2,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166913,120944.00
08/27/2014 15:15,1,5.130,ACTIVE,218.6,385.41,60.03,1409166904,"033051125000118","019011112586793",39.82,35,0.900,303.68,450.85,203.3,195.5,0.882,72406.1,72448.9,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166914,120945.00
08/27/2014 15:15,1,5.190,ACTIVE,218.5,384.27,60.00,1409166904,"033051125000150","019011112586793",39.33,35,0.903,303.15,453.15,203.1,195.6,0.885,71436.600000024,71479.5,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166915,120946.00
08/27/2014 15:15,1,7.380,ACTIVE,218.9,375.60,60.00,1409166904,"040051121000185","019011112586793",24.54,37,0.799,304.66,451.16,180.2,174.0,0.785,65584.1,65624.6,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166917,120947.00
08/27/2014 15:15,1,7.515,ACTIVE,218.3,327.41,60.03,1409166904,"040051121000195","019011112586793",24.45,37,0.805,303.90,450.16,182.9,174.6,0.793,63391.800000013,63432.199999989,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166918,120948.00
08/27/2014 15:15,2,7.604,ACTIVE,220.74,380.82,60.001,1409166904,"274151322000083","019011112586793",27.21,54.00,0,331.23,409.08,209.6,200.3,0.835,242041.6,242041.6,21958,0,0,0,L,1151911521,1,125.17,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166919,120949.00
08/27/2014 15:15,2,7.939,ACTIVE,221.87,379.92,60.001,1409166904,"274151322000076","019011112586793",27.93,53.80,0,334.24,413.59,224.5,214.7,0.857,252610.5,252610.5,21943,0,0,0,L,1151911521,1,126.07,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166920,120950.00
08/27/2014 15:15,2,4.947,ACTIVE,221.19,437.93,60.001,1409166904,"274151322000094","019011112586793",39.14,48.30,0,338.74,467.99,194.3,185.6,0.742,179311.6,179311.6,22380,0,0,0,L,1151911521,1,125.62,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166921,120951.00
08/27/2014 15:15,2,7.555,ACTIVE,220.97,362.19,60.017,1409166904,"274151322000052","019011112586793",27.33,55.50,0,332.73,410.58,209.0,199.8,0.791,243108.0,243108.0,21901,0,0,0,L,1151911521,1,125.40,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166922,120952.00
08/27/2014 15:15,2,7.652,ACTIVE,221.19,359.48,60.001,1409166904,"274151322000085","019011112586793",27.47,49.30,0,333.63,411.48,212.7,203.4,0.791,242154.0,242154.0,21859,0,0,0,L,1151911521,1,126.30,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166923,120953.00
08/27/2014 15:15,2,7.605,ACTIVE,221.19,360.38,60.001,1409166904,"274151322000087","019011112586793",25.45,82.30,0,331.83,406.37,195.7,187.0,0.734,230431.9,230431.9,21884,0,0,0,L,1151911521,1,125.85,126.30,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166924,120954.00
08/27/2014 15:15,2,7.580,ACTIVE,220.97,359.78,60.006,1409166904,"274151322000088","019011112586793",26.90,49.50,0,333.03,410.88,206.3,197.2,0.765,235206.6,235206.6,21873,0,0,0,L,1151911521,1,126.30,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166925,120955.00
08/27/2014 15:15,2,7.979,ACTIVE,221.19,384.43,60.001,1409166904,"274151322000095","019011112586793",27.91,52.50,0,333.03,411.48,225.3,215.6,0.826,250347.0,250347.0,21937,0,0,0,L,1151911521,1,125.85,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166926,120956.00
08/27/2014 15:15,2,5.111,ACTIVE,222.10,424.11,60.001,1409166904,"274151322000068","019011112586793",37.97,49.30,0,338.44,467.39,196.4,187.6,0.738,177577.3,177577.3,22437,0,0,0,L,1151911521,1,126.07,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166927,120957.00
08/27/2014 15:15,2,7.619,ACTIVE,220.97,362.49,60.022,1409166904,"274151322000054","019011112586793",27.12,51.30,0,331.83,411.18,209.1,199.8,0.778,239868.3,239868.3,22009,0,0,0,L,1151911521,1,126.07,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409166928,120958.00
08/27/2014 15:30,1,6.899,ACTIVE,218.7,345.90,60.00,1409167804,"040051121000097","019011112586793",25.09,35,0.761,304.04,450.92,172.2,165.7,0.754,64197.699999988,64236.900000036,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409167806,120959.00
08/27/2014 15:30,1,6.845,ACTIVE,218.2,364.88,60.03,1409167804,"040051121000095","019011112586793",22.57,33,0.681,301.70,446.78,153.7,147.8,0.676,57319.800000012,57354.900000036,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409167807,120960.00
08/27/2014 15:30,1,4.396,ACTIVE,218.2,371.96,60.03,1409167804,"033051125000132","019011112586793",33.69,35,0.647,304.33,446.78,147.4,140.8,0.648,56529.4,56562.6,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409167809,120961.00
08/27/2014 15:30,1,4.385,ACTIVE,218.9,362.39,60.03,1409167804,"033051125000135","019011112586793",33.22,33,0.644,304.74,452.50,144.9,140.3,0.640,54107.799999964,54141.099999964,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409167810,120962.00
08/27/2014 15:30,1,6.860,ACTIVE,217.8,376.93,60.00,1409167804,"040051121000116","019011112586793",25.04,33,0.760,300.12,450.49,170.9,164.3,0.750,63212.999999999,63251.900000035,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409167811,120963.00
08/27/2014 15:30,1,6.950,ACTIVE,218.4,363.74,60.03,1409167804,"040051121000068","019011112586793",22.66,35,0.691,303.19,449.45,156.7,150.0,0.693,58134.2,58169.8,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409167812,120964.00
08/27/2014 15:30,1,5.026,ACTIVE,218.3,325.91,60.03,1409167804,"033051125000118","019011112586793",38.89,35,0.866,302.63,451.01,194.5,187.6,0.845,72448.9,72493.2,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409167814,120965.00
08/27/2014 15:30,1,4.998,ACTIVE,218.1,327.67,60.00,1409167804,"033051125000150","019011112586793",38.89,35,0.862,301.15,453.93,193.4,186.5,0.843,71479.5,71523.800000012,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409167815,120966.00
08/27/2014 15:30,1,6.996,ACTIVE,218.8,359.66,60.03,1409167804,"040051121000185","019011112586793",24.62,36,0.761,305.10,450.30,171.4,165.1,0.744,65624.6,65663.6,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409167816,120967.00
08/27/2014 15:30,1,7.019,ACTIVE,218.1,377.28,60.00,1409167804,"040051121000195","019011112586793",24.87,37,0.768,302.69,449.87,173.7,166.6,0.760,63432.199999989,63471.500000001,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409167818,120968.00
08/27/2014 15:30,2,7.219,ACTIVE,219.84,367.90,60.022,1409167804,"274151322000083","019011112586793",27.29,53.30,0,334.54,400.36,199.5,190.6,0.791,242086.9,242086.9,21959,0,0,0,L,1151911521,1,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409167819,120969.00
08/27/2014 15:30,2,7.436,ACTIVE,220.52,383.23,60.006,1409167804,"274151322000076","019011112586793",28.35,52.80,0,338.44,409.08,213.6,204.2,0.822,252659.0,252659.0,21944,0,0,0,L,1151911521,1,125.62,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409167820,120970.00
08/27/2014 15:30,2,4.885,ACTIVE,220.29,415.09,60.006,1409167804,"274151322000094","019011112586793",37.65,47.30,0,340.25,461.68,185.6,177.2,0.703,179353.9,179353.9,22381,0,0,0,L,1151911521,1,125.17,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409167821,120971.00
08/27/2014 15:30,2,7.156,ACTIVE,220.06,373.91,60.006,1409167804,"274151322000052","019011112586793",27.41,54.50,0,335.74,404.87,198.4,189.6,0.742,243153.1,243153.1,21902,0,0,0,L,1151911521,1,124.94,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409167822,120972.00
08/27/2014 15:30,2,7.199,ACTIVE,220.29,382.33,60.006,1409167804,"274151322000085","019011112586793",27.77,49.00,0,336.64,404.87,202.2,193.2,0.760,242200.0,242200.0,21860,0,0,0,L,1151911521,1,126.30,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409167822,120973.00
08/27/2014 15:30,2,7.133,ACTIVE,220.06,369.70,60.012,1409167804,"274151322000087","019011112586793",25.84,81.00,0,335.74,397.96,186.7,178.2,0.698,230474.2,230474.2,21885,0,0,0,L,1151911521,1,125.40,125.62,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409167823,120974.00
08/27/2014 15:30,2,7.078,ACTIVE,220.06,380.52,60.006,1409167804,"274151322000088","019011112586793",27.41,48.80,0,336.94,403.67,196.5,187.7,0.725,235251.2,235251.2,21874,0,0,0,L,1151911521,1,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409167824,120975.00
08/27/2014 15:30,2,7.539,ACTIVE,219.61,359.78,60.012,1409167804,"274151322000095","019011112586793",28.07,51.50,0,335.44,407.87,214.2,204.8,0.765,250395.7,250395.7,21938,0,0,0,L,1151911521,1,125.85,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409167825,120976.00
08/27/2014 15:30,2,4.684,ACTIVE,221.19,434.33,60.006,1409167804,"274151322000068","019011112586793",39.16,48.50,0,340.25,460.78,185.8,177.4,0.703,177619.6,177619.6,22438,0,0,0,L,1151911521,1,126.30,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409167826,120977.00
08/27/2014 15:30,2,7.195,ACTIVE,220.52,370.00,60.012,1409167804,"274151322000054","019011112586793",27.35,50.00,0,333.93,404.57,199.2,190.3,0.742,239913.5,239913.5,22010,0,0,0,L,1151911521,1,126.07,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409167827,120978.00
08/27/2014 15:45,1,6.644,ACTIVE,218.4,341.66,60.03,1409168704,"040051121000097","019011112586793",25.20,35,0.738,314.29,385.25,166.6,160.2,0.732,64236.900000036,64277.800000012,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409168707,120979.00
08/27/2014 15:45,1,6.571,ACTIVE,217.8,347.64,60.00,1409168704,"040051121000095","019011112586793",22.75,32,0.662,315.71,379.35,148.7,143.1,0.657,57354.900000036,57391.5,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409168708,120980.00
08/27/2014 15:45,1,4.241,ACTIVE,218.3,339.17,60.00,1409168704,"033051125000132","019011112586793",33.70,35,0.624,317.63,376.65,142.2,135.5,0.628,56562.6,56597.3,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409168709,120981.00
08/27/2014 15:45,1,4.202,ACTIVE,218.7,346.01,60.00,1409168704,"033051125000135","019011112586793",33.46,33,0.623,316.33,377.21,139.9,135.3,0.621,54141.099999964,54175.599999964,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409168710,120982.00
08/27/2014 15:45,1,6.654,ACTIVE,217.2,372.67,60.00,1409168704,"040051121000116","019011112586793",25.00,32,0.734,313.10,383.06,165.5,158.6,0.726,63251.900000035,63292.400000035,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409168712,120983.00
08/27/2014 15:45,1,6.656,ACTIVE,217.7,365.03,60.03,1409168704,"040051121000068","019011112586793",22.79,34,0.669,316.02,379.45,150.9,144.8,0.666,58169.8,58206.9,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409168713,120984.00
08/27/2014 15:45,1,4.826,ACTIVE,217.9,323.88,60.00,1409168704,"033051125000118","019011112586793",39.02,34,0.835,312.76,390.46,187.4,180.8,0.818,72493.2,72539.1,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409168714,120985.00
08/27/2014 15:45,1,4.828,ACTIVE,218.9,328.12,60.03,1409168704,"033051125000150","019011112586793",38.81,34,0.829,313.58,392.18,186.4,180.2,0.817,71523.800000012,71569.699999988,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409168716,120986.00
08/27/2014 15:45,1,6.689,ACTIVE,218.4,328.22,60.03,1409168704,"040051121000185","019011112586793",24.87,35,0.735,313.91,383.33,165.5,159.6,0.728,65663.6,65704.4,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409168717,120987.00
08/27/2014 15:45,1,6.775,ACTIVE,217.5,372.78,60.00,1409168704,"040051121000195","019011112586793",24.85,36,0.741,312.44,384.16,167.5,160.3,0.729,63471.500000001,63512.300000013,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409168718,120988.00
08/27/2014 15:45,2,6.838,ACTIVE,220.06,360.99,60.001,1409168704,"274151322000083","019011112586793",27.77,52.50,0,336.34,395.55,192.2,183.6,0.756,242133.8,242133.8,21960,0,0,0,L,1151911521,1,125.17,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409168719,120989.00
08/27/2014 15:45,2,7.219,ACTIVE,220.97,363.69,60.001,1409168704,"274151322000076","019011112586793",28.17,52.00,0,338.74,402.46,205.9,196.8,0.787,252709.4,252709.4,21945,0,0,0,L,1151911521,1,125.85,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409168720,120990.00
08/27/2014 15:45,2,4.680,ACTIVE,220.29,422.00,59.996,1409168704,"274151322000094","019011112586793",37.59,46.20,0,391.94,457.17,179.0,170.9,0.685,179397.7,179397.7,22382,0,0,0,L,1151911521,1,125.17,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409168721,120991.00
08/27/2014 15:45,2,6.855,ACTIVE,220.29,357.68,59.990,1409168704,"274151322000052","019011112586793",27.57,53.80,0,336.34,398.26,191.2,182.6,0.720,243199.9,243199.9,21903,0,0,0,L,1151911521,1,125.17,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409168722,120992.00
08/27/2014 15:45,2,6.914,ACTIVE,220.74,356.78,60.006,1409168704,"274151322000085","019011112586793",27.81,47.30,0,336.64,397.96,194.7,186.0,0.725,242247.8,242247.8,21861,0,0,0,L,1151911521,1,126.07,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409168723,120993.00
08/27/2014 15:45,2,6.844,ACTIVE,220.29,366.40,60.001,1409168704,"274151322000087","019011112586793",25.98,81.50,0,336.04,392.55,179.9,171.8,0.676,230518.1,230518.1,21886,0,0,0,L,1151911521,1,125.85,125.85,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409168724,120994.00
08/27/2014 15:45,2,6.818,ACTIVE,220.06,357.38,60.001,1409168704,"274151322000088","019011112586793",27.37,48.00,0,336.34,398.26,188.9,180.4,0.703,235297.5,235297.5,21875,0,0,0,L,1151911521,1,126.07,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409168725,120995.00
08/27/2014 15:45,2,7.234,ACTIVE,220.29,378.42,59.996,1409168704,"274151322000095","019011112586793",28.17,51.50,0,335.44,398.26,206.2,197.1,0.756,250446.2,250446.2,21939,0,0,0,L,1151911521,1,126.07,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409168726,120996.00
08/27/2014 15:45,2,4.547,ACTIVE,221.19,432.82,59.975,1409168704,"274151322000068","019011112586793",38.63,48.50,0,391.04,460.17,177.8,169.7,0.667,177663.4,177663.4,22439,0,0,0,L,1151911521,1,126.07,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409168727,120997.00
08/27/2014 15:45,2,6.836,ACTIVE,220.52,357.68,59.996,1409168704,"274151322000054","019011112586793",27.73,50.00,0,335.74,396.15,191.9,183.3,0.716,239960.5,239960.5,22011,0,0,0,L,1151911521,1,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409168728,120998.00
08/27/2014 16:00,1,6.310,ACTIVE,219.2,327.72,60.03,1409169604,"040051121000097","019011112586793",25.37,34,0.705,317.84,382.70,159.3,153.4,0.701,64277.800000012,64316.900000036,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409169607,120999.00
08/27/2014 16:00,1,6.255,ACTIVE,219.1,330.19,60.03,1409169604,"040051121000095","019011112586793",22.83,32,0.630,317.10,377.44,142.1,136.9,0.629,57391.5,57426.199999988,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409169608,121000.00
08/27/2014 16:00,1,4.034,ACTIVE,218.9,366.54,60.03,1409169604,"033051125000132","019011112586793",33.80,34,0.596,318.41,375.19,135.7,129.5,0.597,56597.3,56630.3,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409169609,121001.00
08/27/2014 16:00,1,3.973,ACTIVE,218.9,328.91,60.03,1409169604,"033051125000135","019011112586793",33.76,32,0.593,319.14,376.13,133.4,129.3,0.593,54175.599999964,54208.599999964,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409169611,121002.00
08/27/2014 16:00,1,6.243,ACTIVE,217.7,323.40,60.03,1409169604,"040051121000116","019011112586793",25.46,32,0.702,316.32,381.03,158.2,151.6,0.696,63292.400000035,63330.999999999,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409169612,121003.00
08/27/2014 16:00,1,6.327,ACTIVE,218.2,344.31,60.03,1409169604,"040051121000068","019011112586793",22.95,34,0.639,317.82,377.68,144.4,138.6,0.642,58206.9,58242.1,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409169613,121004.00
08/27/2014 16:00,1,4.600,ACTIVE,217.9,360.42,60.03,1409169604,"033051125000118","019011112586793",39.04,34,0.795,315.68,387.82,178.7,171.7,0.784,72539.1,72583.2,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409169615,121005.00
08/27/2014 16:00,1,4.576,ALERT,218.0,332.05,60.03,1409169604,"033051125000150","019011112586793",39.00,34,0.790,314.57,389.24,177.5,171.0,0.783,71569.699999988,71613.800000012,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409169616,121006.00
08/27/2014 16:00,1,6.371,ACTIVE,218.7,328.23,60.03,1409169604,"040051121000185","019011112586793",24.90,34,0.700,317.97,382.53,157.8,152.1,0.699,65704.4,65743.2,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409169618,121007.00
08/27/2014 16:00,1,6.436,ACTIVE,218.2,336.08,60.03,1409169604,"040051121000195","019011112586793",24.96,35,0.705,317.28,382.30,159.8,152.9,0.701,63512.300000013,63551.400000037,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409169619,121008.00
08/27/2014 16:00,2,6.533,ACTIVE,220.06,357.68,60.012,1409169604,"274151322000083","019011112586793",27.87,52.80,0,336.34,393.45,184.4,176.0,0.734,242178.8,242178.8,21961,0,0,0,L,1151911521,1,125.17,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409169620,121009.00
08/27/2014 16:00,2,6.896,ACTIVE,221.42,365.49,60.017,1409169604,"274151322000076","019011112586793",28.15,50.80,0,337.24,397.05,196.2,187.4,0.747,252757.5,252757.5,21946,0,0,0,L,1151911521,1,125.85,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409169621,121010.00
08/27/2014 16:00,2,4.334,ACTIVE,220.74,434.63,60.017,1409169604,"274151322000094","019011112586793",39.06,46.80,0,390.14,454.46,171.8,163.9,0.650,179439.5,179439.5,22383,0,0,0,L,1151911521,1,125.40,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409169622,121011.00
08/27/2014 16:00,2,6.506,ACTIVE,220.52,369.40,59.996,1409169604,"274151322000052","019011112586793",27.79,52.30,0,335.74,393.75,183.1,174.8,0.694,243244.6,243244.6,21904,0,0,0,L,1151911521,1,125.40,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409169623,121012.00
08/27/2014 16:00,2,6.562,ACTIVE,220.74,356.18,60.012,1409169604,"274151322000085","019011112586793",28.05,47.80,0,336.34,394.35,186.5,178.1,0.698,242293.3,242293.3,21862,0,0,0,L,1151911521,1,126.07,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409169624,121013.00
08/27/2014 16:00,2,6.523,ACTIVE,220.52,357.98,60.001,1409169604,"274151322000087","019011112586793",26.14,79.30,0,336.34,391.04,172.6,164.7,0.650,230560.2,230560.2,21887,0,0,0,L,1151911521,1,125.85,126.07,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409169625,121014.00
08/27/2014 16:00,2,6.428,ACTIVE,220.52,376.01,60.012,1409169604,"274151322000088","019011112586793",27.69,47.50,0,336.34,393.45,180.1,171.9,0.667,235341.5,235341.5,21876,0,0,0,L,1151911521,1,126.07,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409169626,121015.00
08/27/2014 16:00,2,6.920,ACTIVE,220.74,378.72,60.017,1409169604,"274151322000095","019011112586793",28.25,50.60,0,336.04,396.45,197.7,188.8,0.720,250494.5,250494.5,21940,0,0,0,L,1151911521,1,126.07,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409169627,121016.00
08/27/2014 16:00,2,4.273,ACTIVE,221.42,435.23,60.012,1409169604,"274151322000068","019011112586793",39.22,48.00,0,389.54,458.07,171.6,163.7,0.641,177705.1,177705.1,22440,0,0,0,L,1151911521,1,126.30,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409169628,121017.00
08/27/2014 16:00,2,6.521,ACTIVE,220.52,357.68,60.022,1409169604,"274151322000054","019011112586793",27.71,49.80,0,335.74,393.75,182.9,174.6,0.685,240005.1,240005.1,22012,0,0,0,L,1151911521,1,125.85,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409169628,121018.00
08/27/2014 16:15,1,5.967,ACTIVE,217.8,359.00,60.00,1409170504,"040051121000097","019011112586793",25.64,34,0.674,317.42,382.35,152.2,146.1,0.674,64316.900000036,64354.300000012,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409170508,121019.00
08/27/2014 16:15,1,5.912,ACTIVE,217.9,344.38,60.03,1409170504,"040051121000095","019011112586793",23.20,32,0.606,318.59,374.93,136.4,131.1,0.604,57426.199999988,57459.600000024,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409170509,121020.00
08/27/2014 16:15,1,3.807,ACTIVE,218.3,360.26,60.03,1409170504,"033051125000132","019011112586793",34.19,34,0.568,318.32,373.19,129.5,123.5,0.579,56630.3,56661.7,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409170510,121021.00
08/27/2014 16:15,1,3.789,ACTIVE,217.8,364.67,60.03,1409170504,"033051125000135","019011112586793",33.90,32,0.569,319.03,373.02,127.8,123.2,0.574,54208.599999964,54239.999999964,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409170512,121022.00
08/27/2014 16:15,1,5.977,ACTIVE,217.4,360.27,60.00,1409170504,"040051121000116","019011112586793",25.41,31,0.672,312.68,378.73,151.1,144.7,0.673,63330.999999999,63367.900000035,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409170513,121023.00
08/27/2014 16:15,1,6.006,ACTIVE,217.8,366.81,60.03,1409170504,"040051121000068","019011112586793",23.15,34,0.612,318.40,377.22,138.4,132.6,0.616,58242.1,58275.9,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409170514,121024.00
08/27/2014 16:15,1,4.387,ACTIVE,217.8,346.12,60.03,1409170504,"033051125000118","019011112586793",38.94,34,0.758,315.37,385.21,170.0,163.9,0.747,72583.2,72625.1,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409170515,121025.00
08/27/2014 16:15,1,4.353,ACTIVE,217.5,360.72,60.00,1409170504,"033051125000150","019011112586793",39.05,33,0.757,314.82,387.14,169.1,163.7,0.749,71613.800000012,71655.5,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409170517,121026.00
08/27/2014 16:15,1,5.992,ACTIVE,218.3,324.90,60.03,1409170504,"040051121000185","019011112586793",25.25,34,0.668,318.50,380.35,150.5,145.3,0.668,65743.2,65780.3,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409170518,121027.00
08/27/2014 16:15,1,6.050,ACTIVE,217.5,337.30,60.03,1409170504,"040051121000195","019011112586793",25.26,35,0.674,316.97,379.86,152.1,145.6,0.671,63551.400000037,63588.500000001,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409170520,121028.00
08/27/2014 16:15,2,6.230,ACTIVE,219.39,370.60,60.017,1409170504,"274151322000083","019011112586793",27.99,51.00,0,336.94,392.55,176.5,168.4,0.694,242221.8,242221.8,21962,0,0,0,L,1151911521,1,124.49,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409170521,121029.00
08/27/2014 16:15,2,6.475,ACTIVE,220.52,371.51,60.012,1409170504,"274151322000076","019011112586793",28.69,50.00,0,336.64,393.75,188.1,179.6,0.716,252803.4,252803.4,21947,0,0,0,L,1151911521,1,125.40,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409170522,121030.00
08/27/2014 16:15,2,4.102,ACTIVE,219.39,423.50,60.017,1409170504,"274151322000094","019011112586793",39.30,45.30,0,394.65,457.47,163.3,155.7,0.614,179479.3,179479.3,22384,0,0,0,L,1151911521,1,124.72,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409170523,121031.00
08/27/2014 16:15,2,6.160,ACTIVE,219.84,363.69,60.017,1409170504,"274151322000052","019011112586793",28.11,51.00,0,336.64,391.34,175.3,167.3,0.663,243287.4,243287.4,21905,0,0,0,L,1151911521,1,124.72,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409170524,121032.00
08/27/2014 16:15,2,6.215,ACTIVE,219.61,370.30,60.012,1409170504,"274151322000085","019011112586793",28.33,46.60,0,336.64,392.85,178.2,170.1,0.672,242336.8,242336.8,21863,0,0,0,L,1151911521,1,125.40,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409170525,121033.00
08/27/2014 16:15,2,6.201,ACTIVE,218.93,366.70,60.017,1409170504,"274151322000087","019011112586793",26.44,79.30,0,336.94,389.24,165.9,158.2,0.623,230600.5,230600.5,21888,0,0,0,L,1151911521,1,124.94,125.62,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409170525,121034.00
08/27/2014 16:15,2,6.066,ACTIVE,218.93,352.27,60.017,1409170504,"274151322000088","019011112586793",28.11,46.40,0,336.34,390.74,172.8,164.8,0.641,235383.7,235383.7,21877,0,0,0,L,1151911521,1,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409170526,121035.00
08/27/2014 16:15,2,6.537,ACTIVE,219.16,375.11,60.017,1409170504,"274151322000095","019011112586793",28.63,49.30,0,336.64,395.25,189.4,180.9,0.716,250540.7,250540.7,21941,0,0,0,L,1151911521,1,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409170527,121036.00
08/27/2014 16:15,2,4.096,ACTIVE,220.06,422.90,60.001,1409170504,"274151322000068","019011112586793",39.38,46.80,0,387.74,457.17,162.7,155.1,0.605,177744.8,177744.8,22441,0,0,0,L,1151911521,1,125.40,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409170528,121037.00
08/27/2014 16:15,2,6.184,ACTIVE,219.39,353.17,60.017,1409170504,"274151322000054","019011112586793",28.03,48.30,0,336.64,392.85,175.6,167.6,0.658,240047.9,240047.9,22013,0,0,0,L,1151911521,1,124.72,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409170529,121038.00
08/27/2014 16:30,1,5.597,ALERT,218.1,330.91,60.03,1409171404,"040051121000097","019011112586793",25.60,33,0.632,316.25,377.51,142.6,137.0,0.633,64354.300000012,64389.600000024,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409171407,121039.00
08/27/2014 16:30,1,5.550,ACTIVE,217.7,335.86,60.03,1409171404,"040051121000095","019011112586793",23.01,32,0.562,318.62,372.09,127.1,121.8,0.567,57459.600000024,57491.199999988,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409171408,121040.00
08/27/2014 16:30,1,3.560,ACTIVE,217.7,324.36,60.03,1409171404,"033051125000132","019011112586793",34.24,33,0.533,320.01,371.58,121.3,115.5,0.542,56661.7,56691.4,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409171409,121041.00
08/27/2014 16:30,1,3.530,ACTIVE,218.3,338.91,60.03,1409171404,"033051125000135","019011112586793",33.97,32,0.529,319.26,371.92,119.3,114.8,0.537,54239.999999964,54269.699999964,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409171411,121042.00
08/27/2014 16:30,1,5.579,ACTIVE,217.6,333.30,60.03,1409171404,"040051121000116","019011112586793",25.56,31,0.628,317.43,377.85,141.9,136.0,0.631,63367.900000035,63402.800000011,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409171412,121043.00
08/27/2014 16:30,1,5.632,ACTIVE,217.8,350.55,60.03,1409171404,"040051121000068","019011112586793",22.98,33,0.570,318.44,372.88,128.8,123.6,0.574,58275.9,58307.9,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409171414,121044.00
08/27/2014 16:30,1,4.098,ACTIVE,217.8,361.53,60.03,1409171404,"033051125000118","019011112586793",39.05,33,0.709,315.54,382.16,159.2,153.4,0.700,72625.1,72664.6,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409171415,121045.00
08/27/2014 16:30,1,4.059,ACTIVE,218.2,341.78,60.03,1409171404,"033051125000150","019011112586793",39.15,33,0.706,315.48,383.29,158.1,153.2,0.704,71655.5,71695,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409171416,121046.00
08/27/2014 16:30,1,5.596,ACTIVE,218.0,368.88,60.03,1409171404,"040051121000185","019011112586793",25.31,33,0.625,316.97,376.76,140.9,135.6,0.628,65780.3,65815.3,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409171417,121047.00
08/27/2014 16:30,1,5.646,ACTIVE,217.7,367.55,60.03,1409171404,"040051121000195","019011112586793",25.38,34,0.631,317.95,376.79,142.6,136.6,0.629,63588.500000001,63623.600000025,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409171419,121048.00
08/27/2014 16:30,2,5.885,ACTIVE,218.93,353.47,60.028,1409171404,"274151322000083","019011112586793",27.85,49.30,0,338.44,390.14,166.0,158.3,0.658,242262.6,242262.6,21963,0,0,0,L,1151911521,1,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409171420,121049.00
08/27/2014 16:30,2,6.055,ACTIVE,220.29,364.29,60.017,1409171404,"274151322000076","019011112586793",28.65,49.00,0,336.94,392.55,175.5,167.5,0.672,252846.7,252846.7,21948,0,0,0,L,1151911521,1,125.62,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409171421,121050.00
08/27/2014 16:30,2,3.945,ACTIVE,219.39,422.60,60.017,1409171404,"274151322000094","019011112586793",38.17,44.00,0,394.35,454.46,152.0,144.8,0.579,179516.8,179516.8,22385,0,0,0,L,1151911521,1,124.94,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409171422,121051.00
08/27/2014 16:30,2,5.793,ACTIVE,219.39,351.97,60.006,1409171404,"274151322000052","019011112586793",27.93,49.50,0,336.94,389.84,163.8,156.1,0.623,243327.7,243327.7,21906,0,0,0,L,1151911521,1,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409171423,121052.00
08/27/2014 16:30,2,5.818,ACTIVE,219.84,372.41,60.022,1409171404,"274151322000085","019011112586793",28.21,45.00,0,337.54,391.04,166.1,158.4,0.623,242377.8,242377.8,21864,0,0,0,L,1151911521,1,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409171424,121053.00
08/27/2014 16:30,2,5.803,ACTIVE,219.16,367.60,60.012,1409171404,"274151322000087","019011112586793",26.56,77.00,0,337.84,388.04,156.0,148.6,0.583,230638.9,230638.9,21889,0,0,0,L,1151911521,1,125.17,125.62,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409171425,121054.00
08/27/2014 16:30,2,5.738,ACTIVE,219.16,354.07,60.022,1409171404,"274151322000088","019011112586793",27.77,44.80,0,337.54,390.14,161.3,153.7,0.601,235423.4,235423.4,21878,0,0,0,L,1151911521,1,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409171425,121055.00
08/27/2014 16:30,2,6.148,ACTIVE,219.39,352.27,60.017,1409171404,"274151322000095","019011112586793",28.47,48.80,0,337.54,393.45,177.4,169.3,0.654,250584.3,250584.3,21942,0,0,0,L,1151911521,1,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409171426,121056.00
08/27/2014 16:30,2,3.959,ACTIVE,220.29,417.19,60.012,1409171404,"274151322000068","019011112586793",38.11,46.00,0,391.04,458.97,152.6,145.4,0.570,177782.3,177782.3,22442,0,0,0,L,1151911521,1,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409171427,121057.00
08/27/2014 16:30,2,5.758,ACTIVE,219.39,367.90,60.017,1409171404,"274151322000054","019011112586793",28.03,46.40,0,337.54,391.34,163.4,155.8,0.614,240088.4,240088.4,22014,0,0,0,L,1151911521,1,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409171428,121058.00
08/27/2014 16:45,1,5.234,ACTIVE,216.6,367.70,60.00,1409172304,"040051121000097","019011112586793",25.79,32,0.597,316.88,374.45,134.3,128.6,0.601,64389.600000024,64422.600000024,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409172307,121059.00
08/27/2014 16:45,1,5.171,ACTIVE,216.8,325.46,60.00,1409172304,"040051121000095","019011112586793",23.41,31,0.534,318.26,370.96,120.4,115.4,0.542,57491.199999988,57520.600000024,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409172308,121060.00
08/27/2014 16:45,1,3.317,ACTIVE,216.7,331.66,60.00,1409172304,"033051125000132","019011112586793",34.54,32,0.502,318.21,367.84,114.0,108.3,0.515,56691.4,56719.3,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409172310,121061.00
08/27/2014 16:45,1,3.279,ACTIVE,216.9,331.32,60.00,1409172304,"033051125000135","019011112586793",34.46,31,0.503,317.49,369.15,112.4,108.7,0.513,54269.699999964,54297.399999964,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409172311,121062.00
08/27/2014 16:45,1,5.182,ACTIVE,216.3,324.94,60.00,1409172304,"040051121000116","019011112586793",25.91,30,0.594,314.99,374.51,133.6,128.0,0.595,63402.800000011,63435.700000047,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409172312,121063.00
08/27/2014 16:45,1,5.254,ALERT,217.2,344.47,60.00,1409172304,"040051121000068","019011112586793",23.33,32,0.541,318.41,372.21,121.9,116.9,0.553,58307.9,58337.7,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409172314,121064.00
08/27/2014 16:45,1,3.799,ACTIVE,216.1,333.84,60.00,1409172304,"033051125000118","019011112586793",39.49,32,0.667,315.35,378.62,149.3,143.6,0.664,72664.6,72701.6,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409172315,121065.00
08/27/2014 16:45,1,3.800,ACTIVE,217.2,326.41,60.00,1409172304,"033051125000150","019011112586793",39.30,32,0.667,314.67,379.27,148.6,144.2,0.661,71695,71731.900000036,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409172316,121066.00
08/27/2014 16:45,1,5.262,ACTIVE,216.7,364.95,60.00,1409172304,"040051121000185","019011112586793",25.29,32,0.591,318.08,373.68,132.4,127.5,0.592,65815.3,65848.2,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409172318,121067.00
08/27/2014 16:45,1,5.247,ACTIVE,216.0,363.41,60.00,1409172304,"040051121000195","019011112586793",25.63,33,0.594,317.72,373.59,133.8,127.8,0.598,63623.600000025,63656.500000001,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409172319,121068.00
08/27/2014 16:45,2,5.479,ACTIVE,218.26,353.77,59.996,1409172304,"274151322000083","019011112586793",28.21,48.50,0,337.24,387.14,156.4,149.0,0.623,242301.0,242301.0,21964,0,0,0,L,1151911521,1,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409172320,121069.00
08/27/2014 16:45,2,5.688,ACTIVE,219.61,351.97,59.980,1409172304,"274151322000076","019011112586793",28.80,47.80,0,338.44,390.14,165.8,158.1,0.632,252887.4,252887.4,21949,0,0,0,L,1151911521,1,124.72,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409172321,121070.00
08/27/2014 16:45,2,3.609,ACTIVE,218.71,423.20,59.975,1409172304,"274151322000094","019011112586793",39.20,43.60,0,392.55,454.46,142.9,136.0,0.544,179551.9,179551.9,22386,0,0,0,L,1151911521,1,124.27,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409172322,121071.00
08/27/2014 16:45,2,5.395,ACTIVE,218.48,360.08,59.975,1409172304,"274151322000052","019011112586793",28.25,48.80,0,338.14,387.14,154.3,147.0,0.588,243365.6,243365.6,21907,0,0,0,L,1151911521,1,124.27,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409172323,121072.00
08/27/2014 16:45,2,5.412,ACTIVE,218.93,351.07,59.975,1409172304,"274151322000085","019011112586793",28.59,45.00,0,338.44,388.04,156.7,149.3,0.588,242416.2,242416.2,21865,0,0,0,L,1151911521,1,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409172324,121073.00
08/27/2014 16:45,2,5.393,ACTIVE,218.48,358.58,59.980,1409172304,"274151322000087","019011112586793",26.96,75.30,0,338.14,385.03,147.2,140.1,0.548,230674.9,230674.9,21890,0,0,0,L,1151911521,1,124.27,125.40,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409172325,121074.00
08/27/2014 16:45,2,5.330,ACTIVE,218.48,348.36,59.980,1409172304,"274151322000088","019011112586793",28.13,44.30,0,338.74,387.44,151.8,144.6,0.557,235460.6,235460.6,21879,0,0,0,L,1151911521,1,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409172326,121075.00
08/27/2014 16:45,2,5.721,ACTIVE,218.48,352.27,59.980,1409172304,"274151322000095","019011112586793",28.92,46.60,0,337.24,390.74,167.5,159.7,0.623,250625.4,250625.4,21943,0,0,0,L,1151911521,1,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409172327,121076.00
08/27/2014 16:45,2,3.578,ACTIVE,219.39,430.12,59.980,1409172304,"274151322000068","019011112586793",39.40,45.80,0,391.64,452.96,142.9,136.0,0.535,177817.4,177817.4,22443,0,0,0,L,1151911521,1,124.72,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409172328,121077.00
