ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2014 16:45,2,5.389,ACTIVE,218.71,352.27,59.980,1409172304,"274151322000054","019011112586793",28.31,45.80,0,337.84,388.64,154.4,147.1,0.588,240126.2,240126.2,22015,0,0,0,L,1151911521,1,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409172329,121078.00
08/27/2014 17:00,1,4.842,ALERT,214.1,359.98,60.03,1409173204,"040051121000097","019011112586793",25.80,32,0.561,288.48,378.35,124.3,119.3,0.569,64422.600000024,64453.600000024,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409173207,121079.00
08/27/2014 17:00,1,4.753,ACTIVE,212.7,320.75,60.03,1409173204,"040051121000095","019011112586793",23.54,31,0.501,300.33,449.36,111.3,106.2,0.510,57520.600000024,57547.900000036,84,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409173208,121080.00
08/27/2014 17:00,1,3.033,ACTIVE,214.4,351.67,60.03,1409173204,"033051125000132","019011112586793",34.83,32,0.468,291.48,373.16,105.1,99.9,0.481,56719.3,56745,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409173210,121081.00
08/27/2014 17:00,1,3.025,ACTIVE,214.8,354.46,60.03,1409173204,"033051125000135","019011112586793",34.51,30,0.468,306.66,453.00,103.8,100.0,0.478,54297.399999964,54323.199999964,112,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409173211,121082.00
08/27/2014 17:00,1,4.825,ACTIVE,213.9,359.61,60.03,1409173204,"040051121000116","019011112586793",25.79,30,0.556,298.24,455.20,123.8,118.3,0.562,63435.700000047,63466.100000023,83,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409173212,121083.00
08/27/2014 17:00,1,4.785,ACTIVE,214.6,356.85,60.03,1409173204,"040051121000068","019011112586793",23.66,32,0.506,301.75,451.67,112.6,108.0,0.520,58337.7,58365.5,83,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409173213,121084.00
08/27/2014 17:00,1,3.497,ALERT,215.9,344.30,60.03,1409173204,"033051125000118","019011112586793",39.55,32,0.618,296.15,452.95,137.6,132.7,0.623,72701.6,72735.8,103,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409173215,121085.00
08/27/2014 17:00,1,3.490,ACTIVE,216.1,366.17,60.03,1409173204,"033051125000150","019011112586793",39.46,31,0.618,298.28,450.16,137.0,132.7,0.616,71731.900000036,71766,109,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409173216,121086.00
08/27/2014 17:00,1,4.810,ACTIVE,215.6,361.70,60.07,1409173204,"040051121000185","019011112586793",25.57,32,0.548,287.15,380.49,122.4,117.5,0.554,65848.2,65878.4,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409173218,121087.00
08/27/2014 17:00,1,4.827,ACTIVE,215.5,346.99,60.03,1409173204,"040051121000195","019011112586793",25.64,32,0.549,297.81,447.56,123.1,117.8,0.558,63656.500000001,63687.000000001,82,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409173219,121088.00
08/27/2014 17:00,2,5.047,ACTIVE,214.64,359.18,60.028,1409173204,"274151322000083","019011112586793",28.35,47.00,0,330.93,422.60,145.0,138.0,0.588,242336.7,242336.7,21965,0,0,0,L,1151911521,1,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409173220,121089.00
08/27/2014 17:00,2,5.225,ACTIVE,215.54,348.66,60.028,1409173204,"274151322000076","019011112586793",28.98,46.60,0,332.43,442.74,153.2,146.0,0.597,252925.2,252925.2,21950,0,0,0,L,1151911521,1,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409173221,121090.00
08/27/2014 17:00,2,3.344,ACTIVE,214.87,416.59,60.028,1409173204,"274151322000094","019011112586793",39.06,43.20,0,393.45,453.56,132.1,125.5,0.508,179584.4,179584.4,22387,0,0,0,L,1151911521,1,122.23,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409173222,121091.00
08/27/2014 17:00,2,4.943,ACTIVE,214.87,344.76,60.033,1409173204,"274151322000052","019011112586793",28.49,47.00,0,331.23,431.62,142.6,135.7,0.548,243400.8,243400.8,21908,0,0,0,L,1151911521,1,122.01,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409173223,121092.00
08/27/2014 17:00,2,5.029,ACTIVE,214.87,344.76,60.028,1409173204,"274151322000085","019011112586793",28.41,43.40,0,331.23,431.32,144.5,137.5,0.552,242451.8,242451.8,21866,0,0,0,L,1151911521,1,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409173224,121093.00
08/27/2014 17:00,2,4.959,ACTIVE,214.64,354.37,60.022,1409173204,"274151322000087","019011112586793",27.19,73.30,0,331.53,438.23,136.4,129.7,0.521,230708.5,230708.5,21891,0,0,0,L,1151911521,1,122.46,123.36,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409173225,121094.00
08/27/2014 17:00,2,4.916,ACTIVE,214.41,344.45,60.033,1409173204,"274151322000088","019011112586793",28.17,43.40,0,331.53,428.31,140.2,133.4,0.526,235495.2,235495.2,21880,0,0,0,L,1151911521,1,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409173226,121095.00
08/27/2014 17:00,2,5.336,ACTIVE,214.64,362.49,60.028,1409173204,"274151322000095","019011112586793",28.75,45.80,0,324.92,450.56,155.2,147.9,0.583,250663.7,250663.7,21944,0,0,0,L,1151911521,1,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409173227,121096.00
08/27/2014 17:00,2,3.293,ACTIVE,215.77,428.91,60.017,1409173204,"274151322000068","019011112586793",39.42,44.50,0,392.25,464.68,132.0,125.4,0.504,177849.9,177849.9,22444,0,0,0,L,1151911521,1,122.68,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409173228,121097.00
08/27/2014 17:00,2,4.982,ACTIVE,215.09,364.29,60.033,1409173204,"274151322000054","019011112586793",28.25,44.80,0,330.63,441.24,142.5,135.6,0.544,240161.3,240161.3,22016,0,0,0,L,1151911521,1,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409173229,121098.00
08/27/2014 17:15,1,4.383,ACTIVE,216.8,326.10,60.00,1409174104,"040051121000097","019011112586793",25.93,32,0.502,311.28,372.05,113.1,108.4,0.510,64453.600000024,64481.800000012,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409174107,121099.00
08/27/2014 17:15,1,4.363,ACTIVE,216.7,341.69,60.00,1409174104,"040051121000095","019011112586793",23.40,31,0.448,313.59,367.76,101.6,96.7,0.460,57547.900000036,57573.100000024,86,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409174108,121100.00
08/27/2014 17:15,1,2.763,ACTIVE,217.0,322.94,60.00,1409174104,"033051125000132","019011112586793",34.89,31,0.421,317.23,366.30,95.9,90.8,0.440,56745,56768.8,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409174109,121101.00
08/27/2014 17:15,1,2.748,ACTIVE,217.0,326.63,60.00,1409174104,"033051125000135","019011112586793",34.60,30,0.420,316.53,366.66,94.6,91.0,0.438,54323.199999964,54346.899999964,114,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409174110,121102.00
08/27/2014 17:15,1,4.387,ACTIVE,216.0,347.45,60.00,1409174104,"040051121000116","019011112586793",25.91,29,0.501,314.92,370.67,113.1,107.8,0.512,63466.100000023,63494.300000011,85,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409174112,121103.00
08/27/2014 17:15,1,4.361,ACTIVE,217.1,332.48,60.00,1409174104,"040051121000068","019011112586793",23.67,32,0.454,315.99,368.16,102.7,98.1,0.469,58365.5,58391,85,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409174113,121104.00
08/27/2014 17:15,1,3.194,ACTIVE,216.5,327.35,60.00,1409174104,"033051125000118","019011112586793",39.49,31,0.557,315.85,376.36,125.5,120.2,0.567,72735.8,72767.2,106,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409174114,121105.00
08/27/2014 17:15,1,3.168,ACTIVE,216.5,331.47,60.00,1409174104,"033051125000150","019011112586793",39.59,31,0.560,315.76,376.01,124.8,120.4,0.564,71766,71797.5,111,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409174116,121106.00
08/27/2014 17:15,1,4.394,ACTIVE,216.7,358.89,60.00,1409174104,"040051121000185","019011112586793",25.48,31,0.494,316.56,371.14,111.4,106.8,0.505,65878.4,65906.4,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409174117,121107.00
08/27/2014 17:15,1,4.427,ACTIVE,215.9,354.08,60.00,1409174104,"040051121000195","019011112586793",25.47,32,0.498,317.67,371.40,112.2,107.2,0.510,63687.000000001,63714.800000013,84,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409174118,121108.00
08/27/2014 17:15,2,4.641,ACTIVE,218.26,360.08,59.985,1409174104,"274151322000083","019011112586793",28.31,45.80,0,333.63,383.23,133.0,126.4,0.521,242369.6,242369.6,21966,0,0,0,L,1151911521,1,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409174120,121109.00
08/27/2014 17:15,2,4.768,ACTIVE,219.39,367.60,59.990,1409174104,"274151322000076","019011112586793",29.00,45.50,0,333.93,387.14,140.1,133.3,0.544,252960.0,252960.0,21951,0,0,0,L,1151911521,1,124.49,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409174121,121110.00
08/27/2014 17:15,2,3.090,ACTIVE,218.93,422.60,59.990,1409174104,"274151322000094","019011112586793",38.57,43.00,0,393.75,447.85,120.7,114.5,0.464,179614.2,179614.2,22388,0,0,0,L,1151911521,1,124.04,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409174122,121111.00
08/27/2014 17:15,2,4.531,ACTIVE,218.93,365.49,59.990,1409174104,"274151322000052","019011112586793",28.31,46.40,0,333.63,382.63,129.9,123.4,0.491,243433.1,243433.1,21909,0,0,0,L,1151911521,1,123.81,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409174123,121112.00
08/27/2014 17:15,2,4.521,ACTIVE,218.93,363.69,59.985,1409174104,"274151322000085","019011112586793",28.80,42.80,0,334.24,383.53,131.7,125.2,0.491,242484.6,242484.6,21867,0,0,0,L,1151911521,1,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409174124,121113.00
08/27/2014 17:15,2,4.557,ACTIVE,218.48,361.59,59.985,1409174104,"274151322000087","019011112586793",27.17,71.00,0,333.33,381.12,125.3,119.0,0.460,230739.5,230739.5,21892,0,0,0,L,1151911521,1,124.49,125.62,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409174125,121114.00
08/27/2014 17:15,2,4.469,ACTIVE,218.71,353.77,59.980,1409174104,"274151322000088","019011112586793",28.19,42.00,0,333.33,382.33,127.5,121.2,0.468,235526.9,235526.9,21881,0,0,0,L,1151911521,1,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409174126,121115.00
08/27/2014 17:15,2,4.887,ACTIVE,218.48,363.69,59.985,1409174104,"274151322000095","019011112586793",28.77,44.80,0,333.03,385.63,142.3,135.4,0.526,250699.0,250699.0,21945,0,0,0,L,1151911521,1,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409174127,121116.00
08/27/2014 17:15,2,3.027,ACTIVE,219.61,424.71,59.985,1409174104,"274151322000068","019011112586793",38.90,43.80,0,396.75,452.96,120.7,114.5,0.455,177879.7,177879.7,22445,0,0,0,L,1151911521,1,124.94,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409174128,121117.00
08/27/2014 17:15,2,4.541,ACTIVE,218.71,364.29,59.959,1409174104,"274151322000054","019011112586793",28.27,43.60,0,333.63,383.83,130.0,123.6,0.486,240193.6,240193.6,22017,0,0,0,L,1151911521,1,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409174129,121118.00
08/27/2014 17:30,1,3.941,ACTIVE,215.2,337.29,60.00,1409175004,"040051121000097","019011112586793",26.12,30,0.456,316.61,365.35,102.4,97.7,0.471,64481.800000012,64507.600000024,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175006,121119.00
08/27/2014 17:30,1,3.895,ACTIVE,215.1,342.93,60.03,1409175004,"040051121000095","019011112586793",23.64,30,0.403,317.31,362.00,91.6,86.6,0.421,57573.100000024,57595.900000036,88,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175008,121120.00
08/27/2014 17:30,1,2.485,ACTIVE,215.8,343.45,60.03,1409175004,"033051125000132","019011112586793",34.83,30,0.377,318.92,360.75,86.1,81.2,0.399,56768.8,56790.1,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175009,121121.00
08/27/2014 17:30,1,2.466,ACTIVE,215.6,329.82,60.00,1409175004,"033051125000135","019011112586793",34.74,29,0.379,318.16,361.35,85.2,81.6,0.401,54346.899999964,54368.499999964,116,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175010,121122.00
08/27/2014 17:30,1,3.924,ACTIVE,215.3,344.05,60.00,1409175004,"040051121000116","019011112586793",26.15,28,0.453,316.87,365.35,102.1,96.9,0.468,63494.300000011,63519.700000047,87,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175012,121123.00
08/27/2014 17:30,1,3.920,ACTIVE,215.8,326.67,60.00,1409175004,"040051121000068","019011112586793",23.63,31,0.408,317.96,362.35,92.2,87.7,0.427,58391,58414.1,87,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175013,121124.00
08/27/2014 17:30,1,2.859,ACTIVE,215.5,356.15,60.03,1409175004,"033051125000118","019011112586793",39.64,30,0.503,315.47,368.91,112.7,108.1,0.511,72767.2,72795.8,108,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175014,121125.00
08/27/2014 17:30,1,2.851,ACTIVE,215.3,348.73,60.03,1409175004,"033051125000150","019011112586793",39.60,30,0.505,314.50,369.06,112.3,108.2,0.515,71797.5,71825.900000036,113,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175015,121126.00
08/27/2014 17:30,1,3.913,ACTIVE,215.7,355.76,60.00,1409175004,"040051121000185","019011112586793",25.77,30,0.446,317.99,364.75,100.3,95.9,0.461,65906.4,65931.8,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175017,121127.00
08/27/2014 17:30,1,3.944,ACTIVE,215.1,354.32,60.03,1409175004,"040051121000195","019011112586793",25.68,31,0.447,316.62,364.62,100.8,95.9,0.465,63714.800000013,63740.199999989,86,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175018,121128.00
08/27/2014 17:30,2,4.133,ACTIVE,218.03,363.39,59.990,1409175004,"274151322000083","019011112586793",28.73,43.80,0,337.54,375.71,120.1,114.0,0.477,242399.7,242399.7,21967,0,0,0,L,1151911521,1,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175019,121129.00
08/27/2014 17:30,2,4.277,ACTIVE,218.93,351.07,59.996,1409175004,"274151322000076","019011112586793",29.22,43.60,0,338.14,381.12,126.5,120.2,0.482,252991.7,252991.7,21952,0,0,0,L,1151911521,1,124.04,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175020,121130.00
08/27/2014 17:30,2,2.734,ACTIVE,218.26,416.29,59.996,1409175004,"274151322000094","019011112586793",38.82,42.30,0,398.26,449.35,106.5,100.9,0.407,179641.2,179641.2,22389,0,0,0,L,1151911521,1,123.59,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175021,121131.00
08/27/2014 17:30,2,4.045,ACTIVE,218.48,362.19,60.001,1409175004,"274151322000052","019011112586793",28.59,44.50,0,337.24,377.82,117.1,111.1,0.451,243462.5,243462.5,21910,0,0,0,L,1151911521,1,123.59,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175022,121132.00
08/27/2014 17:30,2,4.074,ACTIVE,218.26,353.17,60.022,1409175004,"274151322000085","019011112586793",28.57,41.00,0,338.44,378.12,117.9,111.9,0.446,242514.2,242514.2,21868,0,0,0,L,1151911521,1,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175023,121133.00
08/27/2014 17:30,2,4.088,ACTIVE,218.03,361.29,59.996,1409175004,"274151322000087","019011112586793",27.33,69.00,0,336.94,377.22,113.3,107.4,0.429,230767.9,230767.9,21893,0,0,0,L,1151911521,1,124.04,125.40,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175024,121134.00
08/27/2014 17:30,2,3.996,ACTIVE,217.80,361.59,59.996,1409175004,"274151322000088","019011112586793",28.25,40.60,0,337.24,378.72,114.2,108.3,0.424,235555.6,235555.6,21882,0,0,0,L,1151911521,1,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175025,121135.00
08/27/2014 17:30,2,4.381,ACTIVE,218.03,365.19,59.990,1409175004,"274151322000095","019011112586793",29.00,43.40,0,334.54,378.12,128.7,122.2,0.477,250731.2,250731.2,21946,0,0,0,L,1151911521,1,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175026,121136.00
08/27/2014 17:30,2,2.727,ACTIVE,218.93,427.71,59.996,1409175004,"274151322000068","019011112586793",39.06,43.60,0,397.35,452.66,107.6,101.9,0.402,177906.8,177906.8,22446,0,0,0,L,1151911521,1,124.27,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175027,121137.00
08/27/2014 17:30,2,4.057,ACTIVE,218.03,363.09,59.990,1409175004,"274151322000054","019011112586793",28.37,42.80,0,336.64,376.31,116.4,110.5,0.442,240222.9,240222.9,22018,0,0,0,L,1151911521,1,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175028,121138.00
08/27/2014 17:45,1,3.463,ACTIVE,215.8,333.13,60.03,1409175905,"040051121000097","019011112586793",26.15,30,0.399,316.73,361.66,90.1,85.7,0.418,64507.600000024,64530.5,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175907,121139.00
08/27/2014 17:45,1,3.429,ACTIVE,215.6,326.42,60.00,1409175905,"040051121000095","019011112586793",23.80,30,0.355,317.41,357.00,81.2,76.2,0.372,57595.900000036,57616.100000024,90,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175908,121140.00
08/27/2014 17:45,1,2.193,ACTIVE,215.6,330.57,60.03,1409175905,"033051125000132","019011112586793",34.74,29,0.330,318.27,356.15,75.8,71.0,0.356,56790.1,56809.1,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175910,121141.00
08/27/2014 17:45,1,2.155,ACTIVE,216.1,332.70,60.03,1409175905,"033051125000135","019011112586793",34.99,28,0.331,317.31,357.53,75.0,71.5,0.356,54368.499999964,54387.399999964,118,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175911,121142.00
08/27/2014 17:45,1,3.460,ACTIVE,215.1,324.62,60.03,1409175905,"040051121000116","019011112586793",26.20,28,0.399,315.93,360.30,90.2,85.5,0.414,63519.700000047,63542.300000011,89,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175912,121143.00
08/27/2014 17:45,1,3.444,ACTIVE,216.0,337.38,60.03,1409175905,"040051121000068","019011112586793",23.77,31,0.358,316.29,357.11,81.4,77.3,0.384,58414.1,58434.5,89,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175914,121144.00
08/27/2014 17:45,1,2.516,ACTIVE,215.2,348.97,60.03,1409175905,"033051125000118","019011112586793",39.59,29,0.442,315.03,364.19,99.1,94.8,0.459,72795.8,72820.9,110,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175915,121145.00
08/27/2014 17:45,1,2.510,ACTIVE,215.9,348.55,60.03,1409175905,"033051125000150","019011112586793",39.51,29,0.441,314.39,365.26,98.7,94.8,0.458,71825.900000036,71851.199999988,115,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175916,121146.00
08/27/2014 17:45,1,3.451,ACTIVE,215.8,351.58,60.03,1409175905,"040051121000185","019011112586793",25.55,29,0.387,317.07,359.81,87.7,83.5,0.410,65931.8,65954.2,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175918,121147.00
08/27/2014 17:45,1,3.466,ACTIVE,215.3,328.52,60.03,1409175905,"040051121000195","019011112586793",25.63,30,0.389,316.21,359.83,88.4,83.4,0.412,63740.199999989,63762.500000001,88,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175919,121148.00
08/27/2014 17:45,2,3.668,ACTIVE,217.35,359.78,60.006,1409175905,"274151322000083","019011112586793",28.71,42.80,0,333.63,372.71,106.5,100.9,0.424,242426.6,242426.6,21968,0,0,0,L,1151911521,1,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175921,121149.00
08/27/2014 17:45,2,3.793,ACTIVE,217.80,360.38,60.001,1409175905,"274151322000076","019011112586793",29.14,42.30,0,335.44,375.41,112.0,106.2,0.433,253020.0,253020.0,21953,0,0,0,L,1151911521,1,123.81,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175923,121150.00
08/27/2014 17:45,2,2.375,ACTIVE,217.58,422.60,60.001,1409175905,"274151322000094","019011112586793",39.26,41.30,0,396.75,443.64,94.5,89.3,0.358,179665.1,179665.1,22390,0,0,0,L,1151911521,1,123.36,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175924,121151.00
08/27/2014 17:45,2,3.572,ACTIVE,217.35,353.17,60.001,1409175905,"274151322000052","019011112586793",28.63,42.80,0,333.63,371.81,103.5,98.0,0.398,243488.6,243488.6,21911,0,0,0,L,1151911521,1,123.14,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175925,121152.00
08/27/2014 17:45,2,3.561,ACTIVE,217.58,355.88,60.001,1409175905,"274151322000085","019011112586793",28.94,40.40,0,334.54,372.71,104.4,98.8,0.393,242540.5,242540.5,21869,0,0,0,L,1151911521,1,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175926,121153.00
08/27/2014 17:45,2,3.602,ACTIVE,217.35,355.28,60.022,1409175905,"274151322000087","019011112586793",27.59,67.00,0,333.93,371.21,100.6,95.2,0.376,230793.1,230793.1,21894,0,0,0,L,1151911521,1,123.81,124.94,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175927,121154.00
08/27/2014 17:45,2,3.492,ACTIVE,217.13,357.38,59.980,1409175905,"274151322000088","019011112586793",28.49,39.80,0,334.24,371.51,100.8,95.4,0.376,235581.0,235581.0,21883,0,0,0,L,1151911521,1,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175927,121155.00
08/27/2014 17:45,2,3.891,ACTIVE,217.13,361.89,60.001,1409175905,"274151322000095","019011112586793",29.08,41.80,0,333.63,374.81,114.5,108.6,0.429,250760.1,250760.1,21947,0,0,0,L,1151911521,1,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175928,121156.00
08/27/2014 17:45,2,2.396,ACTIVE,218.26,428.61,59.990,1409175905,"274151322000068","019011112586793",39.38,42.50,0,399.76,444.54,95.1,89.9,0.358,177930.7,177930.7,22447,0,0,0,L,1151911521,1,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175929,121157.00
08/27/2014 17:45,2,3.533,ACTIVE,217.35,357.08,60.001,1409175905,"274151322000054","019011112586793",28.86,41.30,0,333.63,372.41,103.3,97.7,0.389,240248.9,240248.9,22019,0,0,0,L,1151911521,1,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409175930,121158.00
08/27/2014 18:00,1,2.975,ALERT,214.9,338.87,60.03,1409176804,"040051121000097","019011112586793",26.20,29,0.343,317.36,357.99,77.5,73.5,0.368,64530.5,64550.199999988,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409176808,121159.00
08/27/2014 18:00,1,2.945,ACTIVE,214.7,341.35,60.07,1409176804,"040051121000095","019011112586793",23.88,29,0.304,317.82,354.82,69.9,65.2,0.329,57616.100000024,57633.600000024,92,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409176809,121160.00
08/27/2014 18:00,1,1.840,ACTIVE,214.5,431.16,60.03,1409176804,"033051125000132","019011112586793",35.27,28,0.369,297.42,448.59,64.5,46.3,0.095,56809.1,56825.4,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409176811,121161.00
08/27/2014 18:00,1,1.907,ACTIVE,214.2,330.34,60.03,1409176804,"033051125000135","019011112586793",28.71,28,0.288,300.15,453.88,54.4,42.6,0.383,54387.399999964,54403.799999964,120,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409176812,121162.00
08/27/2014 18:00,1,2.971,ACTIVE,214.0,326.75,60.03,1409176804,"040051121000116","019011112586793",26.34,27,0.342,317.28,357.38,77.8,72.9,0.365,63542.300000011,63561.999999999,91,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409176813,121163.00
08/27/2014 18:00,1,2.923,ACTIVE,215.1,333.74,60.03,1409176804,"040051121000068","019011112586793",24.02,30,0.306,316.60,356.04,69.8,65.7,0.335,58434.5,58452.4,91,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409176814,121164.00
08/27/2014 18:00,1,2.155,ACTIVE,214.0,349.25,60.03,1409176804,"033051125000118","019011112586793",39.68,29,0.380,315.88,359.34,85.1,81.3,0.396,72820.9,72842.9,112,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409176816,121165.00
08/27/2014 18:00,1,2.154,ALERT,214.6,350.06,60.03,1409176804,"033051125000150","019011112586793",39.53,29,0.379,315.63,360.05,84.7,81.1,0.398,71851.199999988,71873.100000024,117,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409176817,121166.00
08/27/2014 18:00,1,2.886,ALERT,214.7,342.59,60.03,1409176804,"040051121000185","019011112586793",26.03,28,0.330,318.54,356.98,74.7,70.8,0.352,65954.2,65973.3,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1409176819,121167.00
08/27/2014 18:00,1,2.936,ACTIVE,214.1,330.14,60.03,1409176804,"040051121000195","019011112586793",25.85,29,0.333,315.94,356.68,75.5,71.1,0.360,63762.500000001,63781.900000037,90,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409176820,121168.00
08/27/2014 18:00,2,3.135,ACTIVE,216.00,344.15,60.033,1409176804,"274151322000083","019011112586793",29.02,40.80,0,334.24,368.20,92.1,87.0,0.371,242450.1,242450.1,21969,0,0,0,L,1151911521,1,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409176821,121169.00
08/27/2014 18:00,2,3.234,ACTIVE,216.67,347.76,60.028,1409176804,"274151322000076","019011112586793",29.44,40.60,0,334.84,370.90,96.5,91.2,0.376,253044.6,253044.6,21954,0,0,0,L,1151911521,1,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409176822,121170.00
08/27/2014 18:00,2,2.076,ACTIVE,216.00,415.69,60.033,1409176804,"274151322000094","019011112586793",38.98,40.20,0,397.35,447.55,81.3,76.6,0.305,179685.8,179685.8,22391,0,0,0,L,1151911521,1,122.68,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409176823,121171.00
08/27/2014 18:00,2,3.025,ACTIVE,215.77,350.77,60.033,1409176804,"274151322000052","019011112586793",28.98,41.30,0,333.93,368.20,88.8,83.8,0.345,243511.3,243511.3,21912,0,0,0,L,1151911521,1,122.68,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409176824,121172.00
08/27/2014 18:00,2,3.057,ACTIVE,216.22,343.25,60.033,1409176804,"274151322000085","019011112586793",28.96,38.80,0,334.54,368.20,89.6,84.6,0.327,242563.5,242563.5,21870,0,0,0,L,1151911521,1,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409176825,121173.00
08/27/2014 18:00,2,3.078,ACTIVE,216.00,349.56,60.033,1409176804,"274151322000087","019011112586793",27.87,64.50,0,333.63,367.60,86.9,81.9,0.327,230815.3,230815.3,21895,0,0,0,L,1151911521,1,123.14,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409176826,121174.00
08/27/2014 18:00,2,3.000,ACTIVE,215.77,346.86,60.033,1409176804,"274151322000088","019011112586793",28.33,38.60,0,333.93,367.60,86.1,81.1,0.323,235603.1,235603.1,21884,0,0,0,L,1151911521,1,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409176827,121175.00
08/27/2014 18:00,2,3.344,ACTIVE,216.00,343.25,60.033,1409176804,"274151322000095","019011112586793",29.26,40.00,0,334.24,370.00,99.0,93.7,0.367,250785.4,250785.4,21948,0,0,0,L,1151911521,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409176828,121176.00
08/27/2014 18:00,2,2.061,ACTIVE,216.90,420.20,60.033,1409176804,"274151322000068","019011112586793",39.22,41.50,0,395.55,447.55,82.4,77.6,0.305,177951.6,177951.6,22448,0,0,0,L,1151911521,1,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409176829,121177.00
08/27/2014 18:00,2,3.051,ACTIVE,216.00,345.36,60.033,1409176804,"274151322000054","019011112586793",28.67,40.40,0,334.24,368.20,88.6,83.6,0.331,240271.6,240271.6,22020,0,0,0,L,1151911521,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409176830,121178.00
08/27/2014 18:15,1,2.484,ACTIVE,214.3,430.68,60.00,1409177704,"040051121000097","019011112586793",26.13,28,0.312,297.46,451.42,64.5,57.7,0.168,64550.199999988,64566.800000012,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409177706,121179.00
08/27/2014 18:15,1,2.458,ACTIVE,214.1,428.59,60.00,1409177704,"040051121000095","019011112586793",23.88,29,0.275,298.39,446.48,58.4,57.8,0.108,57633.600000024,57647.5,94,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409177708,121180.00
08/27/2014 18:15,1,1.535,ACTIVE,214.4,328.16,60.00,1409177704,"033051125000132","019011112586793",35.33,28,0.341,298.19,448.00,53.9,49.0,0.306,56825.4,56838.8,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409177709,121181.00
08/27/2014 18:15,1,1.475,ACTIVE,215.0,336.06,60.03,1409177704,"033051125000135","019011112586793",35.53,27,0.351,301.31,450.94,52.1,50.4,0.364,54403.799999964,54416.199999964,122,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409177710,121182.00
08/27/2014 18:15,1,2.492,ACTIVE,214.5,343.22,60.00,1409177704,"040051121000116","019011112586793",26.30,26,0.283,315.52,351.53,65.2,60.5,0.309,63561.999999999,63578.400000035,93,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409177711,121183.00
08/27/2014 18:15,1,2.574,ACTIVE,215.1,348.10,60.00,1409177704,"040051121000068","019011112586793",21.51,30,0.327,301.92,450.71,55.1,46.4,0.393,58452.4,58466,93,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409177713,121184.00
08/27/2014 18:15,1,1.799,ACTIVE,215.1,337.41,60.00,1409177704,"033051125000118","019011112586793",39.49,28,0.314,315.93,355.83,70.7,67.3,0.334,72842.9,72861.3,114,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409177714,121185.00
08/27/2014 18:15,1,1.793,ACTIVE,215.1,331.31,60.00,1409177704,"033051125000150","019011112586793",39.52,28,0.313,315.59,354.99,70.5,67.3,0.339,71873.100000024,71891.400000036,120,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409177716,121186.00
08/27/2014 18:15,1,2.441,ACTIVE,215.1,342.98,60.00,1409177704,"040051121000185","019011112586793",24.19,28,0.295,301.47,451.15,58.7,56.4,0.410,65973.3,65988.4,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409177718,121187.00
08/27/2014 18:15,1,2.579,ACTIVE,215.1,396.70,60.00,1409177704,"040051121000195","019011112586793",21.40,28,0.263,301.41,450.64,54.9,47.2,0.257,63781.900000037,63797.600000025,92,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409177719,121188.00
08/27/2014 18:15,2,2.627,ACTIVE,216.67,368.50,59.996,1409177704,"274151322000083","019011112586793",29.06,39.80,0,330.03,380.52,77.2,72.6,0.552,242469.9,242469.9,21970,0,0,0,L,1151911521,1,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409177720,121189.00
08/27/2014 18:15,2,2.676,ACTIVE,217.13,354.07,60.001,1409177704,"274151322000076","019011112586793",29.70,39.80,0,334.54,364.89,80.5,75.8,0.314,253065.4,253065.4,21955,0,0,0,L,1151911521,1,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409177721,121190.00
08/27/2014 18:15,2,1.686,ACTIVE,216.22,431.92,59.996,1409177704,"274151322000094","019011112586793",39.34,36.50,0,390.14,465.89,67.0,62.7,0.460,179703.1,179703.1,22392,0,0,0,L,1151911521,1,122.91,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409177722,121191.00
08/27/2014 18:15,2,2.539,ACTIVE,216.22,365.19,59.996,1409177704,"274151322000052","019011112586793",28.75,38.60,0,329.43,379.92,74.0,69.5,0.513,243530.4,243530.4,21913,0,0,0,L,1151911521,1,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409177723,121192.00
08/27/2014 18:15,2,2.553,ACTIVE,216.90,368.20,59.996,1409177704,"274151322000085","019011112586793",28.84,36.50,0,330.33,380.52,74.5,70.0,0.504,242582.8,242582.8,21871,0,0,0,L,1151911521,1,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409177724,121193.00
08/27/2014 18:15,2,2.555,ACTIVE,216.67,350.47,59.996,1409177704,"274151322000087","019011112586793",28.21,59.80,0,329.73,380.22,73.0,68.6,0.486,230834.0,230834.0,21896,0,0,0,L,1151911521,1,123.36,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409177725,121194.00
08/27/2014 18:15,2,2.469,ACTIVE,216.00,366.70,60.001,1409177704,"274151322000088","019011112586793",28.51,35.80,0,329.73,379.62,71.3,66.9,0.482,235621.6,235621.6,21885,0,0,0,L,1151911521,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409177726,121195.00
08/27/2014 18:15,2,2.793,ACTIVE,216.00,356.48,59.996,1409177704,"274151322000095","019011112586793",29.44,39.50,0,334.24,366.40,83.4,78.6,0.305,250806.8,250806.8,21949,0,0,0,L,1151911521,1,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409177727,121196.00
08/27/2014 18:15,2,1.750,ACTIVE,217.35,419.30,59.996,1409177704,"274151322000068","019011112586793",38.51,38.00,0,384.43,464.38,69.1,64.7,0.473,177969.0,177969.0,22449,0,0,0,L,1151911521,1,123.59,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409177728,121197.00
08/27/2014 18:15,2,2.518,ACTIVE,216.00,352.87,59.990,1409177704,"274151322000054","019011112586793",28.90,37.50,0,326.42,380.82,73.6,69.1,0.486,240290.7,240290.7,22021,0,0,0,L,1151911521,1,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409177729,121198.00
08/27/2014 18:30,1,1.946,ACTIVE,214.8,436.79,60.03,1409178604,"040051121000097","019011112586793",26.60,28,0.302,296.90,451.00,51.5,37.9,0.106,64566.800000012,64579.300000012,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409178607,121199.00
08/27/2014 18:30,1,1.981,ACTIVE,214.5,333.71,60.07,1409178604,"040051121000095","019011112586793",23.80,28,0.287,296.93,446.30,46.9,45.5,0.360,57647.5,57659.100000024,96,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409178608,121200.00
08/27/2014 18:30,1,1.248,ACTIVE,215.4,406.52,60.03,1409178604,"033051125000132","019011112586793",33.70,27,0.244,305.09,445.73,41.8,42.0,0.080,56838.8,56849.2,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409178609,121201.00
08/27/2014 18:30,1,1.087,ACTIVE,215.4,364.97,60.03,1409178604,"033051125000135","019011112586793",36.55,26,0.243,305.63,449.96,39.5,38.1,0.190,54416.199999964,54426.799999964,124,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409178611,121202.00
08/27/2014 18:30,1,2.000,ACTIVE,214.7,349.00,60.03,1409178604,"040051121000116","019011112586793",26.15,26,0.332,300.07,448.86,52.0,52.2,0.417,63578.400000035,63590.800000011,95,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409178612,121203.00
08/27/2014 18:30,1,1.920,ACTIVE,215.5,336.80,60.03,1409178604,"040051121000068","019011112586793",24.01,29,0.279,300.28,447.70,45.8,46.4,0.353,58466,58477.9,95,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409178613,121204.00
08/27/2014 18:30,1,1.478,ACTIVE,214.6,372.08,60.03,1409178604,"033051125000118","019011112586793",36.75,27,0.288,300.23,451.71,54.0,62.9,0.164,72861.3,72875,116,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409178614,121205.00
08/27/2014 18:30,1,1.483,ACTIVE,214.9,335.07,60.07,1409178604,"033051125000150","019011112586793",36.25,27,0.293,300.95,453.62,53.5,47.8,0.376,71891.400000036,71905.300000012,122,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409178616,121206.00
08/27/2014 18:30,1,1.827,ACTIVE,214.9,388.14,60.07,1409178604,"040051121000185","019011112586793",26.15,27,0.311,300.93,448.78,47.5,49.3,0.203,65988.4,66000.5,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409178617,121207.00
08/27/2014 18:30,1,1.919,ACTIVE,215.1,385.52,60.03,1409178604,"040051121000195","019011112586793",25.78,27,0.314,301.96,448.94,49.2,38.7,0.331,63797.600000025,63809.699999989,94,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409178618,121208.00
08/27/2014 18:30,2,2.096,ACTIVE,216.00,354.07,60.012,1409178604,"274151322000083","019011112586793",29.28,35.20,0,335.74,380.52,62.2,58.1,0.438,242486.2,242486.2,21971,0,0,0,L,1151911521,1,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409178619,121209.00
08/27/2014 18:30,2,2.133,ACTIVE,216.45,352.87,60.017,1409178604,"274151322000076","019011112586793",29.88,35.20,0,331.23,380.52,64.5,60.3,0.451,253082.4,253082.4,21956,0,0,0,L,1151911521,1,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409178620,121210.00
08/27/2014 18:30,2,1.328,ACTIVE,216.00,426.21,60.022,1409178604,"274151322000094","019011112586793",39.82,34.30,0,391.64,455.37,53.0,49.2,0.354,179717.2,179717.2,22393,0,0,0,L,1151911521,1,122.91,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409178621,121211.00
08/27/2014 18:30,2,2.006,ACTIVE,216.00,351.67,60.022,1409178604,"274151322000052","019011112586793",29.04,35.40,0,335.44,379.32,59.0,55.0,0.376,243545.9,243545.9,21914,0,0,0,L,1151911521,1,122.68,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409178622,121212.00
08/27/2014 18:30,2,2.008,ACTIVE,215.77,357.68,60.028,1409178604,"274151322000085","019011112586793",29.16,33.50,0,336.34,379.62,59.3,55.3,0.398,242598.4,242598.4,21872,0,0,0,L,1151911521,1,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409178624,121213.00
08/27/2014 18:30,2,2.039,ACTIVE,215.54,350.77,60.028,1409178604,"274151322000087","019011112586793",28.41,55.00,0,336.04,378.42,58.6,54.7,0.393,230849.4,230849.4,21897,0,0,0,L,1151911521,1,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409178624,121214.00
08/27/2014 18:30,2,1.928,ACTIVE,215.77,358.58,60.038,1409178604,"274151322000088","019011112586793",28.90,33.00,0,336.64,378.12,56.4,52.5,0.358,235636.5,235636.5,21886,0,0,0,L,1151911521,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409178625,121215.00
08/27/2014 18:30,2,2.227,ACTIVE,215.77,354.67,60.017,1409178604,"274151322000095","019011112586793",29.78,35.20,0,330.33,380.52,67.2,62.9,0.446,250824.5,250824.5,21950,0,0,0,L,1151911521,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409178626,121216.00
08/27/2014 18:30,2,1.402,ACTIVE,216.45,411.78,60.022,1409178604,"274151322000068","019011112586793",38.35,35.60,0,390.44,454.76,54.2,50.4,0.367,177983.2,177983.2,22450,0,0,0,L,1151911521,1,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409178627,121217.00
08/27/2014 18:30,2,1.992,ACTIVE,215.77,361.59,60.022,1409178604,"274151322000054","019011112586793",29.10,34.30,0,335.74,379.02,58.7,54.8,0.393,240306.1,240306.1,22022,0,0,0,L,1151911521,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409178628,121218.00
08/27/2014 18:45,1,1.447,ACTIVE,215.0,371.65,60.03,1409179504,"040051121000097","019011112586793",26.69,26,0.232,305.64,447.68,38.4,30.0,0.210,64579.300000012,64589.5,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409179506,121219.00
08/27/2014 18:45,1,1.493,ACTIVE,215.0,339.59,60.07,1409179504,"040051121000095","019011112586793",23.79,26,0.214,311.44,436.80,35.3,34.2,0.215,57659.100000024,57667.900000036,98,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409179508,121220.00
08/27/2014 18:45,1,0.918,ACTIVE,215.2,326.14,60.03,1409179504,"033051125000132","019011112586793",34.58,26,0.207,317.88,441.56,31.6,28.7,0.256,56849.2,56857,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409179509,121221.00
08/27/2014 18:45,1,0.735,ACTIVE,215.1,397.77,60.03,1409179504,"033051125000135","019011112586793",37.13,25,0.165,317.18,444.62,27.1,19.6,0.127,54426.799999964,54434.199999964,126,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409179510,121222.00
08/27/2014 18:45,1,1.484,ACTIVE,215.0,356.79,60.03,1409179504,"040051121000116","019011112586793",26.50,25,0.244,304.84,445.95,39.1,38.3,0.194,63590.800000011,63600.900000035,97,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409179512,121223.00
08/27/2014 18:45,1,1.433,ACTIVE,215.0,340.85,60.03,1409179504,"040051121000068","019011112586793",23.84,27,0.214,316.98,438.15,34.0,33.7,0.230,58477.9,58486.5,97,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409179513,121224.00
