ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2014 18:45,1,1.068,ACTIVE,215.4,392.03,60.07,1409179504,"033051125000118","019011112586793",39.43,26,0.255,305.01,448.68,41.9,33.1,0.164,72875,72886.1,118,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409179514,121225.00
08/27/2014 18:45,1,1.067,ACTIVE,215.7,363.17,60.03,1409179504,"033051125000150","019011112586793",39.59,26,0.272,301.54,450.31,42.0,42.5,0.232,71905.300000012,71916.600000024,124,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409179516,121226.00
08/27/2014 18:45,1,1.308,ACTIVE,215.3,329.06,60.03,1409179504,"040051121000185","019011112586793",26.34,25,0.207,316.85,441.92,34.3,33.8,0.250,66000.5,66009.6,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409179517,121227.00
08/27/2014 18:45,1,1.400,ACTIVE,215.2,368.35,60.03,1409179504,"040051121000195","019011112586793",25.95,26,0.221,316.39,442.10,36.1,36.4,0.168,63809.699999989,63819.300000013,96,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409179518,121228.00
08/27/2014 18:45,2,1.588,ACTIVE,216.00,352.57,60.033,1409179504,"274151322000083","019011112586793",29.20,32.40,0,336.04,373.01,47.0,43.4,0.331,242498.9,242498.9,21972,0,0,0,L,1151911521,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409179519,121229.00
08/27/2014 18:45,2,1.592,ACTIVE,216.45,346.26,60.028,1409179504,"274151322000076","019011112586793",29.92,32.40,0,336.04,374.51,48.3,44.7,0.327,253095.5,253095.5,21957,0,0,0,L,1151911521,1,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409179520,121230.00
08/27/2014 18:45,2,1.000,ACTIVE,215.77,422.90,60.033,1409179504,"274151322000094","019011112586793",39.40,32.20,0,336.34,450.56,40.0,36.7,0.283,179728.0,179728.0,22394,0,0,0,L,1151911521,1,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409179521,121231.00
08/27/2014 18:45,2,1.482,ACTIVE,215.54,347.46,60.038,1409179504,"274151322000052","019011112586793",29.34,32.80,0,335.44,371.81,44.1,40.7,0.301,243557.9,243557.9,21915,0,0,0,L,1151911521,1,122.68,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409179522,121232.00
08/27/2014 18:45,2,1.484,ACTIVE,216.00,346.26,60.017,1409179504,"274151322000085","019011112586793",29.32,31.00,0,336.34,372.11,44.0,40.6,0.292,242610.3,242610.3,21873,0,0,0,L,1151911521,1,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409179523,121233.00
08/27/2014 18:45,2,1.527,ACTIVE,215.77,352.87,60.033,1409179504,"274151322000087","019011112586793",28.59,51.00,0,336.04,372.11,44.2,40.8,0.301,230861.3,230861.3,21898,0,0,0,L,1151911521,1,123.36,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409179524,121234.00
08/27/2014 18:45,2,1.418,ACTIVE,215.77,351.97,60.033,1409179504,"274151322000088","019011112586793",29.00,30.80,0,335.14,370.60,41.7,38.3,0.274,235647.8,235647.8,21887,0,0,0,L,1151911521,1,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409179525,121235.00
08/27/2014 18:45,2,1.689,ACTIVE,215.54,352.27,60.033,1409179504,"274151322000095","019011112586793",29.68,32.20,0,336.04,376.01,50.8,47.1,0.340,250838.2,250838.2,21951,0,0,0,L,1151911521,1,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409179526,121236.00
08/27/2014 18:45,2,1.029,ACTIVE,216.45,420.50,60.028,1409179504,"274151322000068","019011112586793",39.28,33.30,0,336.94,451.16,41.2,37.8,0.265,177994.1,177994.1,22451,0,0,0,L,1151911521,1,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409179527,121237.00
08/27/2014 18:45,2,1.480,ACTIVE,215.54,345.06,60.028,1409179504,"274151322000054","019011112586793",29.20,31.80,0,335.74,372.11,43.6,40.2,0.296,240318.0,240318.0,22023,0,0,0,L,1151911521,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409179528,121238.00
08/27/2014 19:00,1,1.010,ACTIVE,214.4,374.94,60.07,1409180404,"040051121000097","019011112586793",26.36,26,0.158,315.84,443.51,26.5,21.2,0.225,64589.5,64596.5,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409180407,121239.00
08/27/2014 19:00,1,1.070,ACTIVE,214.8,347.27,60.07,1409180404,"040051121000095","019011112586793",23.30,25,0.191,312.41,440.11,24.8,28.4,0.122,57667.900000036,57673.900000036,100,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409180408,121240.00
08/27/2014 19:00,1,0.622,ACTIVE,214.9,415.39,60.03,1409180404,"033051125000132","019011112586793",34.71,25,0.157,317.59,441.97,21.4,14.5,0.008,56857,56862.2,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409180409,121241.00
08/27/2014 19:00,1,0.435,ACTIVE,215.1,405.80,60.07,1409180404,"033051125000135","019011112586793",37.27,24,0.155,316.96,442.22,16.1,14.9,0.003,54434.199999964,54438.599999964,128,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409180410,121242.00
08/27/2014 19:00,1,1.058,ACTIVE,213.9,393.12,60.03,1409180404,"040051121000116","019011112586793",25.93,24,0.208,311.92,442.05,27.3,20.8,0.038,63600.900000035,63607.900000035,99,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409180412,121243.00
08/27/2014 19:00,1,1.008,ACTIVE,213.9,395.04,60.03,1409180404,"040051121000068","019011112586793",23.23,26,0.135,316.65,442.47,23.3,14.0,0.019,58486.5,58492.6,99,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409180413,121244.00
08/27/2014 19:00,1,0.742,ACTIVE,213.5,339.03,60.07,1409180404,"033051125000118","019011112586793",39.34,25,0.187,319.21,443.55,29.0,24.6,0.317,72886.1,72894,120,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409180414,121245.00
08/27/2014 19:00,1,0.745,ACTIVE,214.5,387.79,60.03,1409180404,"033051125000150","019011112586793",39.31,25,0.239,317.91,444.49,29.1,26.5,0.085,71916.600000024,71924.5,126,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409180416,121246.00
08/27/2014 19:00,1,0.858,ACTIVE,214.3,352.36,60.07,1409180404,"040051121000185","019011112586793",26.22,25,0.190,317.25,443.13,22.4,21.2,0.154,66009.6,66015.5,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409180417,121247.00
08/27/2014 19:00,1,1.007,ACTIVE,214.0,329.54,60.03,1409180404,"040051121000195","019011112586793",24.27,25,0.149,317.83,443.27,24.3,11.2,0.250,63819.300000013,63825.900000037,98,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409180418,121248.00
08/27/2014 19:00,2,1.115,ACTIVE,215.32,348.36,60.043,1409180404,"274151322000083","019011112586793",29.28,30.50,0,334.54,365.19,33.1,30.0,0.239,242508.0,242508.0,21973,0,0,0,L,1151911521,1,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409180419,121249.00
08/27/2014 19:00,2,1.109,ACTIVE,216.22,346.56,60.043,1409180404,"274151322000076","019011112586793",29.60,30.50,0,336.64,366.10,33.3,30.2,0.221,253104.8,253104.8,21958,0,0,0,L,1151911521,1,123.36,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409180420,121250.00
08/27/2014 19:00,2,0.715,ACTIVE,215.77,409.08,60.043,1409180404,"274151322000094","019011112586793",38.11,30.80,0,334.24,446.05,27.7,24.8,0.190,179735.6,179735.6,22395,0,0,0,L,1151911521,1,122.91,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409180421,121251.00
08/27/2014 19:00,2,1.033,ACTIVE,215.32,342.65,60.049,1409180404,"274151322000052","019011112586793",29.08,31.00,0,334.84,362.79,30.4,27.4,0.208,243566.3,243566.3,21916,0,0,0,L,1151911521,1,122.46,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409180422,121252.00
08/27/2014 19:00,2,1.016,ACTIVE,215.54,341.75,60.043,1409180404,"274151322000085","019011112586793",29.32,29.30,0,335.44,363.69,30.1,27.2,0.194,242618.8,242618.8,21874,0,0,0,L,1151911521,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409180423,121253.00
08/27/2014 19:00,2,1.086,ACTIVE,215.32,349.86,60.043,1409180404,"274151322000087","019011112586793",28.13,47.00,0,334.24,363.69,30.9,27.9,0.212,230869.8,230869.8,21899,0,0,0,L,1151911521,1,123.14,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409180424,121254.00
08/27/2014 19:00,2,0.963,ACTIVE,215.32,343.85,60.038,1409180404,"274151322000088","019011112586793",28.98,29.00,0,335.14,362.49,28.3,25.4,0.186,235655.7,235655.7,21888,0,0,0,L,1151911521,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409180425,121255.00
08/27/2014 19:00,2,1.178,ACTIVE,215.77,347.46,60.043,1409180404,"274151322000095","019011112586793",29.78,30.30,0,334.84,366.40,35.5,32.4,0.234,250848.1,250848.1,21952,0,0,0,L,1151911521,1,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409180426,121256.00
08/27/2014 19:00,2,0.740,ACTIVE,216.45,411.48,60.049,1409180404,"274151322000068","019011112586793",38.41,32.20,0,333.93,441.84,29.1,26.1,0.181,178001.9,178001.9,22452,0,0,0,L,1151911521,1,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409180427,121257.00
08/27/2014 19:00,2,1.023,ACTIVE,215.54,348.96,60.043,1409180404,"274151322000054","019011112586793",28.94,29.80,0,334.54,363.39,30.0,27.1,0.203,240326.3,240326.3,22024,0,0,0,L,1151911521,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409180428,121258.00
08/27/2014 19:15,1,0.628,ACTIVE,212.7,374.91,60.03,1409181304,"040051121000097","019011112586793",26.34,25,0.156,315.07,441.68,16.4,12.0,0.023,64596.5,64600.800000012,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409181307,121259.00
08/27/2014 19:15,1,0.706,ACTIVE,213.2,404.66,60.03,1409181304,"040051121000095","019011112586793",22.86,25,0.117,312.11,438.10,16.0,14.2,0.001,57673.900000036,57677.600000024,102,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409181308,121260.00
08/27/2014 19:15,1,0.361,ACTIVE,213.3,377.29,60.03,1409181304,"033051125000132","019011112586793",35.69,23,0.134,316.71,440.14,12.8,11.3,0.006,56862.2,56865.6,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409181309,121261.00
08/27/2014 19:15,1,0.212,ACTIVE_NO_POWER,213.5,414.70,60.03,1409181304,"033051125000135","019011112586793",37.19,23,0.000,317.94,442.18,7.8,0.0,0.000,54438.599999964,54440.799999964,130,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409181311,121262.00
08/27/2014 19:15,1,0.676,ACTIVE,212.9,426.97,60.03,1409181304,"040051121000116","019011112586793",25.86,23,0.101,311.42,439.77,17.4,15.7,0.000,63607.900000035,63612.100000023,101,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409181312,121263.00
08/27/2014 19:15,1,0.641,ALERT,213.4,360.94,60.03,1409181304,"040051121000068","019011112586793",22.66,25,0.128,318.26,440.50,14.4,12.2,0.026,58492.6,58496.1,101,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409181314,121264.00
08/27/2014 19:15,1,0.461,ACTIVE,213.1,333.89,60.03,1409181304,"033051125000118","019011112586793",39.10,24,0.160,315.28,441.55,17.9,22.3,0.223,72894,72899,122,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409181315,121265.00
08/27/2014 19:15,1,0.472,ACTIVE,212.6,392.22,60.03,1409181304,"033051125000150","019011112586793",38.51,24,0.137,316.23,442.89,18.1,14.6,0.011,71924.5,71929.600000024,128,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409181316,121266.00
08/27/2014 19:15,1,0.512,ACTIVE,213.0,378.75,60.03,1409181304,"040051121000185","019011112586793",25.55,23,0.132,316.23,441.06,13.0,14.0,0.004,66015.5,66018.7,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409181318,121267.00
08/27/2014 19:15,1,0.610,ACTIVE,213.1,425.60,60.07,1409181304,"040051121000195","019011112586793",24.32,24,0.145,317.75,441.58,14.7,12.9,0.005,63825.900000037,63829.900000037,100,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409181319,121268.00
08/27/2014 19:15,2,0.709,ACTIVE,214.64,339.95,60.033,1409181304,"274151322000083","019011112586793",29.24,28.80,0,330.93,356.18,21.0,18.4,0.146,242514.0,242514.0,21974,0,0,0,L,1151911521,1,122.23,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409181320,121269.00
08/27/2014 19:15,2,0.693,ACTIVE,215.32,342.95,60.038,1409181304,"274151322000076","019011112586793",29.44,28.80,0,332.13,356.18,20.7,18.0,0.137,253110.8,253110.8,21959,0,0,0,L,1151911521,1,122.46,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409181321,121270.00
08/27/2014 19:15,2,0.438,ACTIVE,214.87,411.78,60.038,1409181304,"274151322000094","019011112586793",38.76,29.50,0,332.13,434.63,17.2,14.7,0.110,179740.5,179740.5,22396,0,0,0,L,1151911521,1,122.01,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409181322,121271.00
08/27/2014 19:15,2,0.654,ACTIVE,214.64,339.95,60.028,1409181304,"274151322000052","019011112586793",28.92,29.00,0,330.63,354.97,19.1,16.5,0.110,243571.8,243571.8,21917,0,0,0,L,1151911521,1,121.78,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409181323,121272.00
08/27/2014 19:15,2,0.637,ACTIVE,215.09,341.75,60.033,1409181304,"274151322000085","019011112586793",28.82,27.50,0,332.13,355.28,18.6,16.0,0.115,242624.1,242624.1,21875,0,0,0,L,1151911521,1,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409181324,121273.00
08/27/2014 19:15,2,0.680,ACTIVE,214.64,339.34,60.033,1409181304,"274151322000087","019011112586793",28.41,43.80,0,331.83,355.88,19.6,17.0,0.124,230875.4,230875.4,21900,0,0,0,L,1151911521,1,122.46,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409181325,121274.00
08/27/2014 19:15,2,0.600,ACTIVE,214.19,341.15,60.033,1409181304,"274151322000088","019011112586793",28.29,27.30,0,331.83,353.77,17.2,14.7,0.110,235660.7,235660.7,21889,0,0,0,L,1151911521,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409181326,121275.00
08/27/2014 19:15,2,0.738,ACTIVE,214.64,340.55,60.033,1409181304,"274151322000095","019011112586793",29.64,28.30,0,334.24,357.38,22.2,19.5,0.146,250854.5,250854.5,21953,0,0,0,L,1151911521,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409181327,121276.00
08/27/2014 19:15,2,0.463,ACTIVE,215.32,410.28,60.033,1409181304,"274151322000068","019011112586793",38.70,30.50,0,333.63,438.83,18.2,15.6,0.106,178007.0,178007.0,22453,0,0,0,L,1151911521,1,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409181328,121277.00
08/27/2014 19:15,2,0.633,ACTIVE,214.64,339.65,60.033,1409181304,"274151322000054","019011112586793",28.96,28.00,0,330.93,354.37,18.6,16.0,0.115,240331.7,240331.7,22025,0,0,0,L,1151911521,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409181329,121278.00
08/27/2014 19:30,1,0.351,ACTIVE,213.1,364.81,60.03,1409182205,"040051121000097","019011112586793",24.77,24,0.149,314.53,442.65,8.5,15.1,0.002,64600.800000012,64602.900000036,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409182207,121279.00
08/27/2014 19:30,1,0.439,ACTIVE,213.0,357.13,60.03,1409182205,"040051121000095","019011112586793",22.23,23,0.130,310.99,437.30,9.7,11.2,0.001,57677.600000024,57679.5,104,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409182209,121280.00
08/27/2014 19:30,1,0.195,ACTIVE,213.3,339.67,60.03,1409182205,"033051125000132","019011112586793",35.16,22,0.136,316.26,439.80,6.8,11.0,0.026,56865.6,56867,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409182210,121281.00
08/27/2014 19:30,1,0.173,ACTIVE,213.5,349.86,60.03,1409182205,"033051125000135","019011112586793",32.41,22,0.140,315.36,442.73,5.5,13.3,0.002,54440.799999964,54441.599999964,132,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409182211,121282.00
08/27/2014 19:30,1,0.412,ACTIVE,213.3,346.35,60.03,1409182205,"040051121000116","019011112586793",24.24,22,0.137,311.20,439.50,9.9,12.3,0.016,63612.100000023,63614.300000011,103,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409182212,121283.00
08/27/2014 19:30,1,0.366,ACTIVE_NO_POWER,213.0,391.41,60.03,1409182205,"040051121000068","019011112586793",21.85,24,0.000,315.00,439.63,7.9,0.0,0.000,58496.1,58497.9,104,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409182214,121284.00
08/27/2014 19:30,1,0.258,ACTIVE_NO_POWER,213.4,386.21,60.03,1409182205,"033051125000118","019011112586793",38.55,23,0.000,315.52,444.68,9.9,0.0,0.135,72899,72901.6,124,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409182215,121285.00
08/27/2014 19:30,1,0.266,ACTIVE,213.0,335.33,60.03,1409182205,"033051125000150","019011112586793",38.00,23,0.143,314.14,441.49,10.0,11.1,0.107,71929.600000024,71932.199999988,130,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409182216,121286.00
08/27/2014 19:30,1,0.305,ACTIVE,213.3,327.51,60.03,1409182205,"040051121000185","019011112586793",23.12,22,0.110,314.58,442.41,6.9,6.2,0.148,66018.7,66020.1,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409182218,121287.00
08/27/2014 19:30,1,0.327,ACTIVE_NO_POWER,213.0,394.02,60.07,1409182205,"040051121000195","019011112586793",23.67,23,0.000,318.35,440.81,7.6,0.0,0.000,63829.900000037,63831.900000037,102,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409182219,121288.00
08/27/2014 19:30,2,0.414,ACTIVE,215.09,336.64,60.033,1409182205,"274151322000083","019011112586793",28.73,27.00,0,333.63,348.66,12.1,9.7,0.071,242517.4,242517.4,21975,0,0,0,L,1151911521,1,122.01,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409182220,121289.00
08/27/2014 19:30,2,0.395,ACTIVE,215.54,337.24,60.028,1409182205,"274151322000076","019011112586793",29.12,27.00,0,334.54,348.36,11.7,9.3,0.066,253114.1,253114.1,21960,0,0,0,L,1151911521,1,122.68,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409182221,121290.00
08/27/2014 19:30,2,0.240,ACTIVE,214.64,405.77,60.028,1409182205,"274151322000094","019011112586793",38.37,28.00,0,335.44,429.52,9.4,7.2,0.049,179743.1,179743.1,22397,0,0,0,L,1151911521,1,122.23,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409182222,121291.00
08/27/2014 19:30,2,0.387,ACTIVE,214.87,336.34,60.054,1409182205,"274151322000052","019011112586793",28.29,27.50,0,333.33,347.46,11.2,8.9,0.049,243574.8,243574.8,21918,0,0,0,L,1151911521,1,121.78,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409182223,121292.00
08/27/2014 19:30,2,0.369,ACTIVE,214.87,336.64,60.028,1409182205,"274151322000085","019011112586793",27.83,26.00,0,334.54,347.46,10.4,8.1,0.053,242627.0,242627.0,21876,0,0,0,L,1151911521,1,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409182224,121293.00
08/27/2014 19:30,2,0.404,ACTIVE,214.64,337.84,60.028,1409182205,"274151322000087","019011112586793",27.65,40.60,0,333.63,348.06,11.3,9.0,0.062,230878.6,230878.6,21901,0,0,0,L,1151911521,1,122.46,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409182225,121294.00
08/27/2014 19:30,2,0.346,ACTIVE,214.41,336.64,60.028,1409182205,"274151322000088","019011112586793",27.65,25.50,0,333.33,346.56,9.7,7.4,0.049,235663.3,235663.3,21890,0,0,0,L,1151911521,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409182226,121295.00
08/27/2014 19:30,2,0.422,ACTIVE,214.87,336.94,60.033,1409182205,"274151322000095","019011112586793",29.00,26.80,0,330.63,349.26,12.4,10.0,0.066,250858.1,250858.1,21954,0,0,0,L,1151911521,1,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409182227,121296.00
08/27/2014 19:30,2,0.270,ACTIVE,215.77,398.56,60.006,1409182205,"274151322000068","019011112586793",37.61,29.00,0,335.74,426.81,10.3,8.0,0.049,178009.9,178009.9,22454,0,0,0,L,1151911521,1,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409182228,121297.00
08/27/2014 19:30,2,0.377,ACTIVE,214.87,336.04,60.022,1409182205,"274151322000054","019011112586793",27.77,26.50,0,333.33,347.46,10.6,8.3,0.057,240334.6,240334.6,22026,0,0,0,L,1151911521,1,122.46,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409182229,121298.00
08/27/2014 19:45,1,0.046,ACTIVE_NO_POWER,213.2,436.18,60.03,1409183104,"040051121000097","019011112586793",28.95,22,0.000,315.87,442.19,1.3,0.0,0.000,64602.900000036,64603.699999988,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409183107,121299.00
08/27/2014 19:45,1,0.027,ACTIVE_NO_POWER,213.3,403.21,60.03,1409183104,"033051125000132","019011112586793",38.65,21,0.000,402.46,403.78,1.0,0.0,0.000,56867,56867.7,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409183114,121300.00
08/27/2014 19:45,1,0.017,ACTIVE_NO_POWER,213.6,409.83,60.07,1409183104,"033051125000135","019011112586793",38.54,21,0.000,409.42,411.29,0.6,0.0,0.000,54441.599999964,54442.299999964,137,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409183117,121301.00
08/27/2014 19:45,1,0.088,ACTIVE_NO_POWER,212.9,388.66,60.03,1409183104,"040051121000116","019011112586793",28.64,20,0.000,313.73,439.40,2.5,0.0,0.000,63614.300000011,63615.100000023,105,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409183118,121302.00
08/27/2014 19:45,1,0.160,ACTIVE_NO_POWER,212.8,388.93,60.03,1409183104,"033051125000118","019011112586793",37.33,22,0.000,316.84,444.48,5.9,0.0,0.000,72901.6,72902.7,126,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409183123,121303.00
08/27/2014 19:45,1,0.161,ACTIVE_NO_POWER,213.1,371.38,60.03,1409183104,"033051125000150","019011112586793",38.41,22,0.000,314.57,444.84,6.1,0.0,0.000,71932.199999988,71933.300000012,132,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409183124,121304.00
08/27/2014 19:45,1,0.053,ACTIVE_NO_POWER,212.7,419.25,60.03,1409183104,"040051121000185","019011112586793",27.53,20,0.000,419.03,420.06,1.4,0.0,0.000,66020.1,66020.5,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409183126,121305.00
08/27/2014 19:45,2,0.258,ACTIVE,214.64,337.54,60.017,1409183104,"274151322000083","019011112586793",27.21,25.80,0,332.73,343.25,7.1,5.0,0.044,242519.0,242519.0,21976,0,0,0,L,1151911521,1,122.01,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409183131,121306.00
08/27/2014 19:45,2,0.273,ACTIVE,215.32,337.54,60.033,1409183104,"274151322000076","019011112586793",27.53,25.80,0,334.24,343.85,7.7,5.5,0.040,253115.8,253115.8,21961,0,0,0,L,1151911521,1,122.46,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409183132,121307.00
08/27/2014 19:45,2,0.162,ACTIVE,215.09,363.09,60.017,1409183104,"274151322000094","019011112586793",33.83,26.80,0,335.14,414.49,5.6,3.5,0.031,179744.3,179744.3,22398,0,0,0,L,1151911521,1,122.23,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409183132,121308.00
08/27/2014 19:45,2,0.279,ACTIVE,214.64,337.24,60.028,1409183104,"274151322000052","019011112586793",27.21,26.30,0,332.73,342.95,7.7,5.5,0.040,243576.5,243576.5,21919,0,0,0,L,1151911521,1,121.78,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409183134,121309.00
08/27/2014 19:45,2,0.260,ACTIVE,214.87,337.24,60.012,1409183104,"274151322000085","019011112586793",27.47,24.80,0,333.93,342.95,7.2,5.1,0.035,242628.5,242628.5,21877,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409183135,121310.00
08/27/2014 19:45,2,0.268,ACTIVE,214.87,337.84,60.022,1409183104,"274151322000087","019011112586793",26.68,38.00,0,333.03,343.55,7.2,5.0,0.040,230880.0,230880.0,21902,0,0,0,L,1151911521,1,122.46,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409183136,121311.00
08/27/2014 19:45,2,0.240,ACTIVE,214.41,337.24,60.017,1409183104,"274151322000088","019011112586793",26.62,24.80,0,332.73,342.05,6.5,4.4,0.035,235664.7,235664.7,21891,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409183137,121312.00
08/27/2014 19:45,2,0.266,ACTIVE,214.87,336.64,60.017,1409183104,"274151322000095","019011112586793",27.14,25.50,0,333.33,342.95,7.4,5.2,0.035,250859.7,250859.7,21955,0,0,0,L,1151911521,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409183138,121313.00
08/27/2014 19:45,2,0.178,ACTIVE,215.54,372.11,60.033,1409183104,"274151322000068","019011112586793",34.81,28.00,0,336.34,412.08,6.3,4.1,0.027,178011.2,178011.2,22455,0,0,0,L,1151911521,1,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409183139,121314.00
08/27/2014 19:45,2,0.256,ACTIVE,214.87,336.94,60.022,1409183104,"274151322000054","019011112586793",27.39,25.30,0,332.73,342.65,7.1,4.9,0.040,240336.1,240336.1,22027,0,0,0,L,1151911521,1,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409183140,121315.00
08/27/2014 19:45,1,0.138,ALERT,212.7,400.94,60.03,1409183104,"040051121000095","019011112586793",25.69,21,0.000,400.55,418.69,3.5,0.0,0.000,57679.5,57679.800000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409183143,121316.00
08/27/2014 19:45,1,0.060,ALERT,213.6,354.15,60.03,1409183104,"040051121000068","019011112586793",26.05,21,0.000,353.56,364.63,1.5,0.0,0.000,58497.9,58498.2,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409183146,121317.00
08/27/2014 19:45,1,0.018,ALERT,213.1,357.39,60.03,1409183104,"040051121000195","019011112586793",27.74,20,0.000,357.17,366.17,0.5,0.0,0.000,63831.900000037,63832.500000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409183149,121318.00
08/27/2014 20:00,1,0.010,ACTIVE_NO_POWER,213.5,354.30,60.03,1409184005,"033051125000118","019011112586793",42.97,20,0.000,353.01,354.93,0.4,0.0,0.000,72902.7,72902.8,131,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409184028,121319.00
08/27/2014 20:00,1,0.021,ACTIVE_NO_POWER,213.2,412.80,60.03,1409184005,"033051125000150","019011112586793",42.94,20,0.000,411.69,413.31,0.9,0.0,0.000,71933.300000012,71934,137,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409184031,121320.00
08/27/2014 20:00,2,0.207,ACTIVE,215.32,338.44,60.028,1409184005,"274151322000083","019011112586793",26.52,24.80,0,333.03,342.05,5.6,3.4,0.027,242520.1,242520.1,21977,0,0,0,L,1151911521,1,122.46,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409184039,121321.00
08/27/2014 20:00,2,0.215,ACTIVE,216.00,337.84,59.996,1409184005,"274151322000076","019011112586793",27.61,24.80,0,334.54,342.35,6.0,3.9,0.027,253116.9,253116.9,21962,0,0,0,L,1151911521,1,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409184039,121322.00
08/27/2014 20:00,2,0.125,ACTIVE,215.54,338.14,60.022,1409184005,"274151322000094","019011112586793",30.55,25.00,0,334.84,365.80,3.9,1.8,0.013,179744.9,179744.9,22399,0,0,0,L,1151911521,1,122.46,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409184040,121323.00
08/27/2014 20:00,2,0.230,ACTIVE,215.32,338.44,60.022,1409184005,"274151322000052","019011112586793",26.52,25.00,0,332.43,342.35,6.2,4.1,0.018,243577.7,243577.7,21920,0,0,0,L,1151911521,1,122.01,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409184041,121324.00
08/27/2014 20:00,2,0.205,ACTIVE,215.77,338.14,60.017,1409184005,"274151322000085","019011112586793",27.08,23.80,0,333.63,342.35,5.6,3.5,0.022,242629.6,242629.6,21878,0,0,0,L,1151911521,1,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409184042,121325.00
08/27/2014 20:00,2,0.213,ACTIVE,215.54,338.74,60.022,1409184005,"274151322000087","019011112586793",26.44,35.20,0,333.63,342.95,5.8,3.6,0.027,230881.1,230881.1,21903,0,0,0,L,1151911521,1,122.68,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409184043,121326.00
08/27/2014 20:00,2,0.193,ACTIVE,214.87,337.84,60.022,1409184005,"274151322000088","019011112586793",25.60,23.50,0,333.63,342.35,5.0,2.9,0.022,235665.6,235665.6,21892,0,0,0,L,1151911521,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409184044,121327.00
08/27/2014 20:00,2,0.207,ACTIVE,215.32,338.14,60.022,1409184005,"274151322000095","019011112586793",26.96,24.50,0,333.93,342.05,5.7,3.6,0.027,250860.8,250860.8,21956,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409184045,121328.00
08/27/2014 20:00,2,0.143,ACTIVE,216.00,338.74,60.022,1409184005,"274151322000068","019011112586793",30.81,26.00,0,336.04,373.91,4.5,2.4,0.013,178012.0,178012.0,22456,0,0,0,L,1151911521,1,123.14,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409184046,121329.00
08/27/2014 20:00,2,0.205,ACTIVE,215.32,337.84,60.028,1409184005,"274151322000054","019011112586793",26.78,24.30,0,333.33,342.05,5.6,3.5,0.027,240337.1,240337.1,22028,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409184047,121330.00
08/27/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409184005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409184872,121331.00
08/27/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409184005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409184872,121332.00
08/27/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409184005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409184872,121333.00
08/27/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409184005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409184872,121334.00
08/27/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409184005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409184872,121335.00
08/27/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409184005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409184872,121336.00
08/27/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409184005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409184872,121337.00
08/27/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409184005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409184872,121338.00
08/27/2014 20:15,2,0.145,ACTIVE,215.32,337.24,60.022,1409184905,"274151322000083","019011112586793",26.62,23.80,0,334.24,342.05,3.9,1.8,0.004,242520.7,242520.7,21978,0,0,0,L,1151911521,1,122.23,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409184939,121339.00
08/27/2014 20:15,2,0.156,ACTIVE,215.54,338.44,60.017,1409184905,"274151322000076","019011112586793",26.82,23.80,0,335.44,341.75,4.3,2.2,0.022,253117.7,253117.7,21963,0,0,0,L,1151911521,1,122.68,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409184940,121340.00
08/27/2014 20:15,2,0.082,ACTIVE,215.54,337.84,60.022,1409184905,"274151322000094","019011112586793",29.60,23.80,0,335.44,341.45,2.5,0.5,0.009,179745.2,179745.2,22400,0,0,0,L,1151911521,1,122.23,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409184941,121341.00
08/27/2014 20:15,2,0.170,ACTIVE,214.87,336.04,60.017,1409184905,"274151322000052","019011112586793",26.50,24.00,0,333.63,342.05,4.6,2.5,0.000,243578.6,243578.6,21921,0,0,0,L,1151911521,1,121.78,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409184942,121342.00
08/27/2014 20:15,2,0.148,ACTIVE,215.32,337.24,60.028,1409184905,"274151322000085","019011112586793",26.54,22.80,0,334.54,341.75,4.0,1.9,0.004,242630.2,242630.2,21879,0,0,0,L,1151911521,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409184943,121343.00
08/27/2014 20:15,2,0.158,ACTIVE,215.32,336.94,60.012,1409184905,"274151322000087","019011112586793",25.58,32.80,0,334.54,341.75,4.1,2.1,0.004,230881.8,230881.8,21904,0,0,0,L,1151911521,1,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409184944,121344.00
08/27/2014 20:15,2,0.135,ACTIVE,214.87,336.34,60.017,1409184905,"274151322000088","019011112586793",25.03,22.80,0,333.93,341.45,3.4,1.4,0.004,235666.1,235666.1,21893,0,0,0,L,1151911521,1,122.68,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409184945,121345.00
08/27/2014 20:15,2,0.152,ACTIVE,215.09,337.84,60.022,1409184905,"274151322000095","019011112586793",25.74,23.50,0,334.24,341.15,4.0,1.9,0.018,250861.5,250861.5,21957,0,0,0,L,1151911521,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409184945,121346.00
08/27/2014 20:15,2,0.102,ACTIVE,216.00,337.84,60.028,1409184905,"274151322000068","019011112586793",29.88,24.80,0,335.74,342.35,3.1,1.1,0.000,178012.4,178012.4,22457,0,0,0,L,1151911521,1,122.68,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409184946,121347.00
08/27/2014 20:15,2,0.146,ACTIVE,215.32,336.34,60.017,1409184905,"274151322000054","019011112586793",26.42,23.30,0,333.93,341.45,3.9,1.9,0.004,240337.8,240337.8,22029,0,0,0,L,1151911521,1,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409184947,121348.00
08/27/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409184905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409185766,121349.00
08/27/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409184905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409185766,121350.00
08/27/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409184905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409185766,121351.00
08/27/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409184905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409185766,121352.00
08/27/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409184905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409185766,121353.00
08/27/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409184905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409185766,121354.00
08/27/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409184905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409185766,121355.00
08/27/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409184905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409185766,121356.00
08/27/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409184905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409185766,121357.00
08/27/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409184905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409185766,121358.00
08/27/2014 20:30,2,0.086,ACTIVE,215.32,332.43,60.033,1409185804,"274151322000083","019011112586793",25.94,22.80,0,330.03,340.55,2.3,0.3,0.000,242521.0,242521.0,21979,0,0,0,L,1151911521,1,122.46,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409185838,121359.00
08/27/2014 20:30,2,0.094,ACTIVE,215.77,337.84,60.033,1409185804,"274151322000076","019011112586793",26.02,23.00,0,334.84,340.55,2.5,0.5,0.000,253118.0,253118.0,21964,0,0,0,L,1151911521,1,122.91,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409185839,121360.00
08/27/2014 20:30,2,0.041,ALERT,215.32,328.82,60.022,1409185804,"274151322000094","019011112586793",24.55,22.80,0,297.26,391.64,1.1,0.0,0.000,179745.2,179745.2,22401,0,0,0,L,1151911521,1,122.23,124.72,0002,19,0,0,0,0,0,0,69,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409185841,121361.00
08/27/2014 20:30,2,0.113,ACTIVE,215.09,336.94,60.049,1409185804,"274151322000052","019011112586793",25.19,23.30,0,333.03,340.55,2.9,0.9,0.000,243579.0,243579.0,21922,0,0,0,L,1151911521,1,122.01,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409185842,121362.00
08/27/2014 20:30,2,0.090,ACTIVE,215.32,338.44,60.028,1409185804,"274151322000085","019011112586793",25.43,22.30,0,334.84,340.55,2.3,0.3,0.004,242630.5,242630.5,21880,0,0,0,L,1151911521,1,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409185843,121363.00
08/27/2014 20:30,2,0.100,ACTIVE,215.54,337.54,60.033,1409185804,"274151322000087","019011112586793",24.59,31.00,0,333.93,340.55,2.5,0.5,0.000,230882.1,230882.1,21905,0,0,0,L,1151911521,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409185844,121364.00
08/27/2014 20:30,2,0.074,ACTIVE_NO_POWER,214.87,333.33,60.028,1409185804,"274151322000088","019011112586793",24.23,22.00,0,331.83,340.25,1.8,0.0,0.000,235666.3,235666.3,21894,0,0,0,L,1151911521,1,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409185845,121365.00
08/27/2014 20:30,2,0.088,ACTIVE,215.32,337.24,60.028,1409185804,"274151322000095","019011112586793",24.63,22.80,0,334.24,340.25,2.2,0.2,0.000,250861.7,250861.7,21958,0,0,0,L,1151911521,1,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409185846,121366.00
08/27/2014 20:30,2,0.008,ALERT,215.77,299.07,60.033,1409185804,"274151322000068","019011112586793",40.89,23.50,0,296.96,391.94,0.0,0.0,0.000,178012.5,178012.5,22458,0,0,0,L,1151911521,1,122.91,124.49,0002,23,0,0,0,0,0,0,70,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409185848,121367.00
08/27/2014 20:30,2,0.090,ACTIVE,215.09,336.94,60.033,1409185804,"274151322000054","019011112586793",24.25,22.80,0,333.03,340.55,2.3,0.3,0.000,240338.0,240338.0,22030,0,0,0,L,1151911521,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409185849,121368.00
08/27/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409185804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409186667,121369.00
08/27/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409185804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409186667,121370.00
08/27/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409185804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409186667,121371.00
08/27/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409185804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409186667,121372.00
08/27/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409185804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409186667,121373.00
08/27/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409185804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409186667,121374.00
