ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409185804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409186667,121375.00
08/27/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409185804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409186667,121376.00
08/27/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409185804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409186667,121377.00
08/27/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409185804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409186667,121378.00
08/27/2014 20:45,2,0.020,ALERT,214.41,297.87,60.012,1409186704,"274151322000083","019011112586793",27.10,20.70,0,296.96,337.24,0.0,0.0,0.000,242521.0,242521.0,21980,0,0,0,L,1151911521,1,121.78,124.27,0100,16,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1409186739,121379.00
08/27/2014 20:45,2,0.016,ALERT,214.87,297.87,60.006,1409186704,"274151322000076","019011112586793",28.09,21.00,0,296.66,341.45,0.0,0.0,0.000,253118.0,253118.0,21965,0,0,0,L,1151911521,1,122.23,124.49,0100,19,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1409186741,121380.00
08/27/2014 20:45,2,0.000,ALERT,214.64,297.57,60.001,1409186704,"274151322000094","019011112586793",0.00,20.70,0,296.36,391.34,0.0,0.0,0.000,179745.2,179745.2,22403,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,160,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1409186743,121381.00
08/27/2014 20:45,2,0.043,ALERT,214.41,297.87,60.033,1409186704,"274151322000052","019011112586793",27.33,21.30,0,296.36,339.65,0.0,0.0,0.000,243579.0,243579.0,21923,0,0,0,L,1151911521,1,121.78,124.27,0100,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1409186745,121382.00
08/27/2014 20:45,2,0.020,ALERT,214.64,297.87,60.006,1409186704,"274151322000085","019011112586793",27.43,20.30,0,296.66,339.95,0.0,0.0,0.000,242630.5,242630.5,21881,0,0,0,L,1151911521,1,122.68,124.04,0100,19,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1409186747,121383.00
08/27/2014 20:45,2,0.031,ALERT,214.41,296.96,60.001,1409186704,"274151322000087","019011112586793",26.72,28.00,0,296.06,339.04,0.0,0.0,0.000,230882.2,230882.2,21906,0,0,0,L,1151911521,1,122.46,124.04,0100,24,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1409186749,121384.00
08/27/2014 20:45,2,0.008,ALERT,214.19,297.57,60.001,1409186704,"274151322000088","019011112586793",26.02,20.00,0,296.66,334.24,0.0,0.0,0.000,235666.3,235666.3,21895,0,0,0,L,1151911521,1,122.46,123.81,0100,16,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1409186751,121385.00
08/27/2014 20:45,2,0.012,ALERT,214.41,298.77,59.980,1409186704,"274151322000095","019011112586793",27.43,20.70,0,297.87,339.65,0.0,0.0,0.000,250861.7,250861.7,21959,0,0,0,L,1151911521,1,122.46,123.81,0100,17,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1409186752,121386.00
08/27/2014 20:45,2,0.000,ALERT,215.32,296.96,60.006,1409186704,"274151322000068","019011112586793",0.00,21.80,0,296.06,391.64,0.0,0.0,0.000,178012.5,178012.5,22460,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,159,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1409186754,121387.00
08/27/2014 20:45,2,0.016,ALERT,214.41,297.87,60.006,1409186704,"274151322000054","019011112586793",27.45,21.00,0,296.66,339.34,0.0,0.0,0.000,240338.0,240338.0,22031,0,0,0,L,1151911521,1,122.23,124.04,0100,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1409186756,121388.00
08/27/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409186704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409187574,121389.00
08/27/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409186704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409187574,121390.00
08/27/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409186704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409187574,121391.00
08/27/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409186704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409187574,121392.00
08/27/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409186704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409187574,121393.00
08/27/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409186704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409187574,121394.00
08/27/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409186704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409187574,121395.00
08/27/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409186704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409187574,121396.00
08/27/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409186704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409187574,121397.00
08/27/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409186704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409187574,121398.00
08/27/2014 21:00,2,0.000,ALERT,213.74,296.06,60.065,1409187603,"274151322000083","019011112586793",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,242521.0,242521.0,21982,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1409187638,121399.00
08/27/2014 21:00,2,0.000,ALERT,213.96,296.36,60.049,1409187603,"274151322000076","019011112586793",0.00,19.50,0,295.16,300.27,0.0,0.0,0.000,253118.0,253118.0,21967,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1409187640,121400.00
08/27/2014 21:00,2,0.000,ALERT,213.51,295.76,60.043,1409187603,"274151322000094","019011112586793",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,179745.2,179745.2,22405,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409187642,121401.00
08/27/2014 21:00,2,0.000,ALERT,213.29,295.76,60.043,1409187603,"274151322000052","019011112586793",0.00,19.50,0,294.86,300.27,0.0,0.0,0.000,243579.0,243579.0,21925,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1409187644,121402.00
08/27/2014 21:00,2,0.000,ALERT,213.74,296.36,60.038,1409187603,"274151322000085","019011112586793",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,242630.5,242630.5,21883,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1409187646,121403.00
08/27/2014 21:00,2,0.000,ALERT,213.51,295.46,60.049,1409187603,"274151322000087","019011112586793",0.00,25.80,0,294.26,299.67,0.0,0.0,0.000,230882.2,230882.2,21908,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1409187648,121404.00
08/27/2014 21:00,2,0.000,ALERT,213.06,295.76,60.043,1409187603,"274151322000088","019011112586793",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,235666.3,235666.3,21897,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1409187650,121405.00
08/27/2014 21:00,2,0.000,ALERT,213.51,296.96,60.038,1409187603,"274151322000095","019011112586793",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,250861.7,250861.7,21961,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1409187651,121406.00
08/27/2014 21:00,2,0.000,ALERT,214.19,295.46,60.043,1409187603,"274151322000068","019011112586793",0.00,20.00,0,294.56,299.07,0.0,0.0,0.000,178012.5,178012.5,22462,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409187653,121407.00
08/27/2014 21:00,2,0.000,ALERT,213.29,295.76,60.038,1409187603,"274151322000054","019011112586793",0.00,19.30,0,295.16,300.27,0.0,0.0,0.000,240338.0,240338.0,22033,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1409187655,121408.00
08/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409187603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409188475,121409.00
08/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409187603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409188475,121410.00
08/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409187603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409188475,121411.00
08/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409187603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409188475,121412.00
08/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409187603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409188475,121413.00
08/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409187603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409188475,121414.00
08/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409187603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409188475,121415.00
08/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409187603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409188475,121416.00
08/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409187603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409188475,121417.00
08/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409187603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409188475,121418.00
08/27/2014 21:15,2,0.000,ALERT,214.19,297.57,60.022,1409188504,"274151322000083","019011112586793",0.00,17.80,0,293.66,299.67,0.0,0.0,0.000,242521.0,242521.0,21984,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409188538,121419.00
08/27/2014 21:15,2,0.000,ALERT,214.64,296.96,60.022,1409188504,"274151322000076","019011112586793",0.00,18.30,0,293.36,299.67,0.0,0.0,0.000,253118.0,253118.0,21969,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409188540,121420.00
08/27/2014 21:15,2,0.000,ALERT,214.19,296.66,60.017,1409188504,"274151322000094","019011112586793",0.00,18.00,0,293.06,298.77,0.0,0.0,0.000,179745.2,179745.2,22407,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409188542,121421.00
08/27/2014 21:15,2,0.000,ALERT,213.96,297.26,60.054,1409188504,"274151322000052","019011112586793",0.00,18.00,0,293.06,299.67,0.0,0.0,0.000,243579.0,243579.0,21927,0,0,0,L,1151911521,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409188544,121422.00
08/27/2014 21:15,2,0.000,ALERT,214.41,297.26,60.022,1409188504,"274151322000085","019011112586793",0.00,17.80,0,293.66,299.67,0.0,0.0,0.000,242630.5,242630.5,21885,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409188546,121423.00
08/27/2014 21:15,2,0.000,ALERT,214.41,296.96,60.017,1409188504,"274151322000087","019011112586793",0.00,23.80,0,292.46,298.77,0.0,0.0,0.000,230882.2,230882.2,21910,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409188547,121424.00
08/27/2014 21:15,2,0.000,ALERT,213.74,297.26,60.022,1409188504,"274151322000088","019011112586793",0.00,17.80,0,293.36,299.07,0.0,0.0,0.000,235666.3,235666.3,21899,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409188549,121425.00
08/27/2014 21:15,2,0.000,ALERT,214.19,298.17,60.022,1409188504,"274151322000095","019011112586793",0.00,18.00,0,294.56,300.27,0.0,0.0,0.000,250861.7,250861.7,21963,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409188551,121426.00
08/27/2014 21:15,2,0.000,ALERT,214.87,296.96,60.012,1409188504,"274151322000068","019011112586793",0.00,19.00,0,292.76,298.47,0.0,0.0,0.000,178012.5,178012.5,22464,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409188553,121427.00
08/27/2014 21:15,2,0.000,ALERT,213.96,297.57,60.022,1409188504,"274151322000054","019011112586793",0.00,18.30,0,293.36,299.67,0.0,0.0,0.000,240338.0,240338.0,22035,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409188555,121428.00
08/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409188504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409189373,121429.00
08/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409188504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409189373,121430.00
08/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409188504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409189373,121431.00
08/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409188504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409189373,121432.00
08/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409188504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409189373,121433.00
08/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409188504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409189373,121434.00
08/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409188504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409189373,121435.00
08/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409188504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409189373,121436.00
08/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409188504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409189373,121437.00
08/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409188504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409189373,121438.00
08/27/2014 21:30,2,0.000,ALERT,213.96,296.66,60.028,1409189404,"274151322000083","019011112586793",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,242521.0,242521.0,21986,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409189439,121439.00
08/27/2014 21:30,2,0.000,ALERT,214.41,296.66,60.022,1409189404,"274151322000076","019011112586793",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,253118.0,253118.0,21971,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409189441,121440.00
08/27/2014 21:30,2,0.000,ALERT,213.96,296.36,60.022,1409189404,"274151322000094","019011112586793",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,179745.2,179745.2,22409,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409189443,121441.00
08/27/2014 21:30,2,0.000,ALERT,213.74,297.26,60.022,1409189404,"274151322000052","019011112586793",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,243579.0,243579.0,21929,0,0,0,L,1151911521,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409189445,121442.00
08/27/2014 21:30,2,0.000,ALERT,213.96,296.66,60.028,1409189404,"274151322000085","019011112586793",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,242630.5,242630.5,21887,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409189447,121443.00
08/27/2014 21:30,2,0.000,ALERT,213.96,296.66,60.022,1409189404,"274151322000087","019011112586793",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,230882.2,230882.2,21912,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409189449,121444.00
08/27/2014 21:30,2,0.000,ALERT,213.51,296.36,60.028,1409189404,"274151322000088","019011112586793",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,235666.3,235666.3,21901,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409189451,121445.00
08/27/2014 21:30,2,0.000,ALERT,213.96,297.57,60.017,1409189404,"274151322000095","019011112586793",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,250861.7,250861.7,21965,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409189452,121446.00
08/27/2014 21:30,2,0.000,ALERT,214.64,296.36,59.996,1409189404,"274151322000068","019011112586793",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,178012.5,178012.5,22466,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409189454,121447.00
08/27/2014 21:30,2,0.000,ALERT,213.74,296.66,60.022,1409189404,"274151322000054","019011112586793",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,240338.0,240338.0,22037,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409189456,121448.00
08/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409189404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409190274,121449.00
08/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409189404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409190274,121450.00
08/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409189404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409190274,121451.00
08/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409189404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409190274,121452.00
08/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409189404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409190274,121453.00
08/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409189404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409190274,121454.00
08/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409189404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409190274,121455.00
08/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409189404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409190274,121456.00
08/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409189404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409190274,121457.00
08/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409189404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409190274,121458.00
08/27/2014 21:45,2,0.000,ALERT,214.64,297.87,60.033,1409190304,"274151322000083","019011112586793",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,242521.0,242521.0,21988,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409190339,121459.00
08/27/2014 21:45,2,0.000,ALERT,214.87,297.87,60.049,1409190304,"274151322000076","019011112586793",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,253118.0,253118.0,21973,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409190341,121460.00
08/27/2014 21:45,2,0.000,ALERT,214.41,297.26,60.043,1409190304,"274151322000094","019011112586793",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,179745.2,179745.2,22411,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409190343,121461.00
08/27/2014 21:45,2,0.000,ALERT,214.19,297.87,60.043,1409190304,"274151322000052","019011112586793",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,243579.0,243579.0,21931,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409190344,121462.00
08/27/2014 21:45,2,0.000,ALERT,214.64,297.87,60.043,1409190304,"274151322000085","019011112586793",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,242630.5,242630.5,21889,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409190346,121463.00
08/27/2014 21:45,2,0.000,ALERT,214.41,296.66,60.049,1409190304,"274151322000087","019011112586793",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,230882.2,230882.2,21914,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409190348,121464.00
08/27/2014 21:45,2,0.000,ALERT,213.96,297.57,60.038,1409190304,"274151322000088","019011112586793",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,235666.3,235666.3,21903,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409190350,121465.00
08/27/2014 21:45,2,0.000,ALERT,214.19,298.77,60.043,1409190304,"274151322000095","019011112586793",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,250861.7,250861.7,21967,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409190352,121466.00
08/27/2014 21:45,2,0.000,ALERT,215.09,296.96,60.038,1409190304,"274151322000068","019011112586793",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,178012.5,178012.5,22468,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409190354,121467.00
08/27/2014 21:45,2,0.000,ALERT,214.19,297.57,60.038,1409190304,"274151322000054","019011112586793",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,240338.0,240338.0,22039,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409190356,121468.00
08/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409190304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409191173,121469.00
08/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409190304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409191173,121470.00
08/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409190304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409191173,121471.00
08/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409190304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409191173,121472.00
08/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409190304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409191173,121473.00
08/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409190304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409191173,121474.00
08/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409190304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409191173,121475.00
08/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409190304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409191173,121476.00
08/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409190304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409191173,121477.00
08/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409190304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409191173,121478.00
08/27/2014 22:00,2,0.000,ALERT,215.32,299.37,60.065,1409191204,"274151322000083","019011112586793",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,242521.0,242521.0,21990,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409191240,121479.00
08/27/2014 22:00,2,0.000,ALERT,216.00,299.37,60.065,1409191204,"274151322000076","019011112586793",0.00,15.50,0,295.16,300.57,0.0,0.0,0.000,253118.0,253118.0,21975,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409191242,121480.00
08/27/2014 22:00,2,0.000,ALERT,215.32,298.77,60.070,1409191204,"274151322000094","019011112586793",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,179745.2,179745.2,22413,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409191243,121481.00
08/27/2014 22:00,2,0.000,ALERT,215.09,299.07,60.028,1409191204,"274151322000052","019011112586793",0.00,15.50,0,295.16,300.57,0.0,0.0,0.000,243579.0,243579.0,21933,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409191245,121482.00
08/27/2014 22:00,2,0.000,ALERT,215.32,299.07,60.065,1409191204,"274151322000085","019011112586793",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,242630.5,242630.5,21891,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409191247,121483.00
08/27/2014 22:00,2,0.000,ALERT,215.32,298.47,60.065,1409191204,"274151322000087","019011112586793",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,230882.2,230882.2,21916,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409191249,121484.00
08/27/2014 22:00,2,0.000,ALERT,214.87,299.07,60.065,1409191204,"274151322000088","019011112586793",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,235666.3,235666.3,21905,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409191251,121485.00
08/27/2014 22:00,2,0.000,ALERT,215.32,300.27,60.065,1409191204,"274151322000095","019011112586793",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,250861.7,250861.7,21969,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409191253,121486.00
08/27/2014 22:00,2,0.000,ALERT,216.00,298.47,60.065,1409191204,"274151322000068","019011112586793",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,178012.5,178012.5,22470,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409191255,121487.00
08/27/2014 22:00,2,0.000,ALERT,215.09,299.37,60.059,1409191204,"274151322000054","019011112586793",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,240338.0,240338.0,22041,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409191256,121488.00
08/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409191204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409192075,121489.00
08/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409191204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409192075,121490.00
08/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409191204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409192075,121491.00
08/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409191204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409192075,121492.00
08/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409191204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409192075,121493.00
08/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409191204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409192075,121494.00
08/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409191204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409192075,121495.00
08/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409191204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409192075,121496.00
08/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409191204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409192075,121497.00
08/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409191204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409192075,121498.00
08/27/2014 22:15,2,0.000,ALERT,215.09,298.77,60.017,1409192104,"274151322000083","019011112586793",0.00,14.70,0,285.24,301.47,0.0,0.0,0.000,242521.0,242521.0,21992,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409192139,121499.00
08/27/2014 22:15,2,0.000,ALERT,215.77,298.17,60.022,1409192104,"274151322000076","019011112586793",0.00,15.00,0,285.54,301.17,0.0,0.0,0.000,253118.0,253118.0,21977,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409192141,121500.00
08/27/2014 22:15,2,0.000,ALERT,215.09,297.87,60.022,1409192104,"274151322000094","019011112586793",0.00,15.00,0,284.94,300.27,0.0,0.0,0.000,179745.2,179745.2,22415,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409192143,121501.00
08/27/2014 22:15,2,0.000,ALERT,214.87,298.77,60.012,1409192104,"274151322000052","019011112586793",0.00,15.00,0,284.64,301.47,0.0,0.0,0.000,243579.0,243579.0,21935,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409192145,121502.00
08/27/2014 22:15,2,0.000,ALERT,215.09,298.17,60.022,1409192104,"274151322000085","019011112586793",0.00,14.70,0,285.24,301.17,0.0,0.0,0.000,242630.5,242630.5,21893,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409192147,121503.00
08/27/2014 22:15,2,0.000,ALERT,215.09,297.57,59.980,1409192104,"274151322000087","019011112586793",0.00,17.80,0,284.34,300.27,0.0,0.0,0.000,230882.2,230882.2,21918,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409192149,121504.00
08/27/2014 22:15,2,0.000,ALERT,214.87,298.47,60.006,1409192104,"274151322000088","019011112586793",0.00,15.00,0,285.24,300.87,0.0,0.0,0.000,235666.3,235666.3,21907,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409192150,121505.00
08/27/2014 22:15,2,0.000,ALERT,215.09,299.37,59.996,1409192104,"274151322000095","019011112586793",0.00,15.00,0,286.44,302.07,0.0,0.0,0.000,250861.7,250861.7,21971,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409192152,121506.00
08/27/2014 22:15,2,0.000,ALERT,215.77,297.87,60.017,1409192104,"274151322000068","019011112586793",0.00,15.80,0,284.64,299.97,0.0,0.0,0.000,178012.5,178012.5,22472,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409192154,121507.00
08/27/2014 22:15,2,0.000,ALERT,214.87,298.77,59.996,1409192104,"274151322000054","019011112586793",0.00,15.30,0,284.94,301.47,0.0,0.0,0.000,240338.0,240338.0,22043,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409192156,121508.00
08/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409192104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409192975,121509.00
08/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409192104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409192975,121510.00
08/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409192104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409192975,121511.00
08/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409192104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409192975,121512.00
08/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409192104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409192975,121513.00
08/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409192104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409192975,121514.00
08/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409192104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409192975,121515.00
08/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409192104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409192975,121516.00
08/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409192104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409192975,121517.00
08/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409192104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409192975,121518.00
08/27/2014 22:30,2,0.000,ALERT,215.54,299.97,60.065,1409193003,"274151322000083","019011112586793",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,242521.0,242521.0,21994,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409193038,121519.00
08/27/2014 22:30,2,0.000,ALERT,216.22,299.07,60.038,1409193003,"274151322000076","019011112586793",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,253118.0,253118.0,21979,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409193040,121520.00
08/27/2014 22:30,2,0.000,ALERT,215.77,298.77,60.038,1409193003,"274151322000094","019011112586793",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,179745.2,179745.2,22417,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409193042,121521.00
08/27/2014 22:30,2,0.000,ALERT,215.32,299.37,60.038,1409193003,"274151322000052","019011112586793",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,243579.0,243579.0,21937,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409193044,121522.00
08/27/2014 22:30,2,0.000,ALERT,215.77,299.07,60.038,1409193003,"274151322000085","019011112586793",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,242630.5,242630.5,21895,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409193046,121523.00
08/27/2014 22:30,2,0.000,ALERT,215.54,298.47,60.043,1409193003,"274151322000087","019011112586793",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,230882.2,230882.2,21920,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409193048,121524.00
08/27/2014 22:30,2,0.000,ALERT,215.09,299.37,60.054,1409193003,"274151322000088","019011112586793",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,235666.3,235666.3,21909,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409193050,121525.00
08/27/2014 22:30,2,0.000,ALERT,215.54,300.27,60.033,1409193003,"274151322000095","019011112586793",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,250861.7,250861.7,21973,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409193052,121526.00
08/27/2014 22:30,2,0.000,ALERT,216.22,298.47,60.038,1409193003,"274151322000068","019011112586793",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,178012.5,178012.5,22474,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409193053,121527.00
08/27/2014 22:30,2,0.000,ALERT,215.32,299.37,60.038,1409193003,"274151322000054","019011112586793",0.00,14.70,0,296.36,301.47,0.0,0.0,0.000,240338.0,240338.0,22045,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409193055,121528.00
08/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409193003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409193875,121529.00
08/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409193003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409193875,121530.00
