ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409193003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409193875,121531.00
08/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409193003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409193875,121532.00
08/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409193003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409193875,121533.00
08/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409193003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409193875,121534.00
08/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409193003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409193875,121535.00
08/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409193003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409193875,121536.00
08/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409193003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409193875,121537.00
08/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409193003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409193875,121538.00
08/27/2014 22:45,2,0.000,ALERT,215.32,299.97,60.043,1409193904,"274151322000083","019011112586793",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,242521.0,242521.0,21996,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409193939,121539.00
08/27/2014 22:45,2,0.000,ALERT,215.77,298.77,60.065,1409193904,"274151322000076","019011112586793",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,253118.0,253118.0,21981,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409193941,121540.00
08/27/2014 22:45,2,0.000,ALERT,215.32,298.47,60.043,1409193904,"274151322000094","019011112586793",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,179745.2,179745.2,22419,0,0,0,L,1151911521,1,122.01,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409193943,121541.00
08/27/2014 22:45,2,0.000,ALERT,215.09,299.07,60.043,1409193904,"274151322000052","019011112586793",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,243579.0,243579.0,21939,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409193945,121542.00
08/27/2014 22:45,2,0.000,ALERT,215.32,299.07,60.043,1409193904,"274151322000085","019011112586793",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,242630.5,242630.5,21897,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409193946,121543.00
08/27/2014 22:45,2,0.000,ALERT,215.32,298.17,60.038,1409193904,"274151322000087","019011112586793",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,230882.2,230882.2,21922,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409193948,121544.00
08/27/2014 22:45,2,0.000,ALERT,214.87,299.07,60.043,1409193904,"274151322000088","019011112586793",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,235666.3,235666.3,21911,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409193950,121545.00
08/27/2014 22:45,2,0.000,ALERT,215.32,300.27,60.038,1409193904,"274151322000095","019011112586793",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,250861.7,250861.7,21975,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409193952,121546.00
08/27/2014 22:45,2,0.000,ALERT,216.00,298.77,60.043,1409193904,"274151322000068","019011112586793",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,178012.5,178012.5,22476,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409193954,121547.00
08/27/2014 22:45,2,0.000,ALERT,215.09,299.37,60.038,1409193904,"274151322000054","019011112586793",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,240338.0,240338.0,22047,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409193956,121548.00
08/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409193904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409194774,121549.00
08/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409193904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409194774,121550.00
08/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409193904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409194774,121551.00
08/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409193904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409194774,121552.00
08/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409193904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409194774,121553.00
08/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409193904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409194774,121554.00
08/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409193904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409194774,121555.00
08/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409193904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409194774,121556.00
08/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409193904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409194774,121557.00
08/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409193904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409194774,121558.00
08/27/2014 23:00,2,0.000,ALERT,215.32,300.27,60.059,1409194804,"274151322000083","019011112586793",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,242521.0,242521.0,21998,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409194838,121559.00
08/27/2014 23:00,2,0.000,ALERT,216.00,299.37,60.054,1409194804,"274151322000076","019011112586793",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,253118.0,253118.0,21983,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409194840,121560.00
08/27/2014 23:00,2,0.000,ALERT,215.32,299.37,60.054,1409194804,"274151322000094","019011112586793",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,179745.2,179745.2,22421,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409194842,121561.00
08/27/2014 23:00,2,0.000,ALERT,215.32,300.27,60.049,1409194804,"274151322000052","019011112586793",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,243579.0,243579.0,21941,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409194844,121562.00
08/27/2014 23:00,2,0.000,ALERT,215.54,299.37,60.054,1409194804,"274151322000085","019011112586793",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,242630.5,242630.5,21899,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409194846,121563.00
08/27/2014 23:00,2,0.000,ALERT,215.54,299.37,60.054,1409194804,"274151322000087","019011112586793",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,230882.2,230882.2,21924,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409194848,121564.00
08/27/2014 23:00,2,0.000,ALERT,215.09,299.67,60.070,1409194804,"274151322000088","019011112586793",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,235666.3,235666.3,21913,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409194850,121565.00
08/27/2014 23:00,2,0.000,ALERT,215.54,300.57,60.054,1409194804,"274151322000095","019011112586793",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,250861.7,250861.7,21977,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409194852,121566.00
08/27/2014 23:00,2,0.000,ALERT,216.22,298.77,60.059,1409194804,"274151322000068","019011112586793",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,178012.5,178012.5,22478,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409194853,121567.00
08/27/2014 23:00,2,0.000,ALERT,215.32,300.27,60.059,1409194804,"274151322000054","019011112586793",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,240338.0,240338.0,22049,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409194855,121568.00
08/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409194804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409195674,121569.00
08/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409194804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409195674,121570.00
08/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409194804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409195674,121571.00
08/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409194804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409195674,121572.00
08/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409194804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409195674,121573.00
08/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409194804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409195674,121574.00
08/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409194804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409195674,121575.00
08/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409194804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409195674,121576.00
08/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409194804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409195674,121577.00
08/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409194804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409195674,121578.00
08/27/2014 23:15,2,0.000,ALERT,214.19,298.47,60.028,1409195705,"274151322000083","019011112586793",0.00,13.00,0,296.06,302.07,0.0,0.0,0.000,242521.0,242521.0,22000,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409195739,121579.00
08/27/2014 23:15,2,0.000,ALERT,214.87,297.87,60.017,1409195705,"274151322000076","019011112586793",0.00,13.70,0,295.76,302.37,0.0,0.0,0.000,253118.0,253118.0,21985,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409195741,121580.00
08/27/2014 23:15,2,0.000,ALERT,214.41,297.57,60.022,1409195705,"274151322000094","019011112586793",0.00,13.30,0,295.46,301.17,0.0,0.0,0.000,179745.2,179745.2,22423,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409195743,121581.00
08/27/2014 23:15,2,0.000,ALERT,213.96,298.17,60.017,1409195705,"274151322000052","019011112586793",0.00,13.70,0,295.46,302.37,0.0,0.0,0.000,243579.0,243579.0,21943,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409195745,121582.00
08/27/2014 23:15,2,0.000,ALERT,214.41,298.17,60.022,1409195705,"274151322000085","019011112586793",0.00,13.30,0,295.76,301.77,0.0,0.0,0.000,242630.5,242630.5,21901,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409195747,121583.00
08/27/2014 23:15,2,0.000,ALERT,214.41,297.57,60.022,1409195705,"274151322000087","019011112586793",0.00,15.00,0,294.86,301.17,0.0,0.0,0.000,230882.2,230882.2,21926,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409195749,121584.00
08/27/2014 23:15,2,0.000,ALERT,213.74,298.17,60.022,1409195705,"274151322000088","019011112586793",0.00,13.70,0,295.46,301.77,0.0,0.0,0.000,235666.3,235666.3,21915,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409195751,121585.00
08/27/2014 23:15,2,0.000,ALERT,214.19,299.07,60.022,1409195705,"274151322000095","019011112586793",0.00,13.00,0,296.66,302.68,0.0,0.0,0.000,250861.7,250861.7,21979,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409195753,121586.00
08/27/2014 23:15,2,0.000,ALERT,214.87,297.57,60.017,1409195705,"274151322000068","019011112586793",0.00,14.30,0,295.16,300.87,0.0,0.0,0.000,178012.5,178012.5,22480,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409195755,121587.00
08/27/2014 23:15,2,0.000,ALERT,213.96,298.77,60.017,1409195705,"274151322000054","019011112586793",0.00,14.00,0,295.76,302.07,0.0,0.0,0.000,240338.0,240338.0,22051,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409195756,121588.00
08/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409195705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409196576,121589.00
08/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409195705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409196576,121590.00
08/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409195705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409196576,121591.00
08/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409195705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409196576,121592.00
08/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409195705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409196576,121593.00
08/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409195705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409196576,121594.00
08/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409195705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409196576,121595.00
08/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409195705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409196576,121596.00
08/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409195705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409196576,121597.00
08/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409195705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409196576,121598.00
08/27/2014 23:30,2,0.000,ALERT,213.96,297.87,60.033,1409196605,"274151322000083","019011112586793",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,242521.0,242521.0,22003,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409196641,121599.00
08/27/2014 23:30,2,0.000,ALERT,214.64,297.57,60.017,1409196605,"274151322000076","019011112586793",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,253118.0,253118.0,21988,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409196643,121600.00
08/27/2014 23:30,2,0.000,ALERT,213.96,297.26,60.038,1409196605,"274151322000094","019011112586793",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,179745.2,179745.2,22426,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409196646,121601.00
08/27/2014 23:30,2,0.000,ALERT,213.74,298.17,60.059,1409196605,"274151322000052","019011112586793",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,243579.0,243579.0,21946,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409196648,121602.00
08/27/2014 23:30,2,0.000,ALERT,213.96,297.57,60.070,1409196605,"274151322000085","019011112586793",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,242630.5,242630.5,21904,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409196651,121603.00
08/27/2014 23:30,2,0.000,ALERT,213.96,297.26,60.038,1409196605,"274151322000087","019011112586793",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,230882.2,230882.2,21928,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409196653,121604.00
08/27/2014 23:30,2,0.000,ALERT,213.51,297.26,60.033,1409196605,"274151322000088","019011112586793",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,235666.3,235666.3,21917,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409196654,121605.00
08/27/2014 23:30,2,0.000,ALERT,213.96,298.77,60.038,1409196605,"274151322000095","019011112586793",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,250861.7,250861.7,21981,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409196656,121606.00
08/27/2014 23:30,2,0.000,ALERT,214.64,297.26,60.054,1409196605,"274151322000068","019011112586793",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,178012.5,178012.5,22482,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409196658,121607.00
08/27/2014 23:30,2,0.000,ALERT,213.74,298.17,60.038,1409196605,"274151322000054","019011112586793",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,240338.0,240338.0,22053,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409196660,121608.00
08/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409196605,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409197465,121609.00
08/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409196605,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409197465,121610.00
08/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409196605,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409197465,121611.00
08/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409196605,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409197465,121612.00
08/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409196605,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409197465,121613.00
08/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409196605,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409197465,121614.00
08/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409196605,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409197465,121615.00
08/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409196605,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409197465,121616.00
08/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409196605,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409197465,121617.00
08/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409196605,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409197465,121618.00
08/27/2014 23:45,2,0.000,ALERT,214.19,298.77,60.033,1409197504,"274151322000083","019011112586793",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,242521.0,242521.0,22005,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409197540,121619.00
08/27/2014 23:45,2,0.000,ALERT,214.64,297.87,60.033,1409197504,"274151322000076","019011112586793",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,253118.0,253118.0,21990,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409197542,121620.00
08/27/2014 23:45,2,0.000,ALERT,214.19,297.26,60.033,1409197504,"274151322000094","019011112586793",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,179745.2,179745.2,22428,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409197544,121621.00
08/27/2014 23:45,2,0.000,ALERT,213.96,298.77,60.033,1409197504,"274151322000052","019011112586793",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,243579.0,243579.0,21948,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409197546,121622.00
08/27/2014 23:45,2,0.000,ALERT,214.19,297.87,60.038,1409197504,"274151322000085","019011112586793",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,242630.5,242630.5,21906,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409197548,121623.00
08/27/2014 23:45,2,0.000,ALERT,214.19,297.57,60.038,1409197504,"274151322000087","019011112586793",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,230882.2,230882.2,21930,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409197550,121624.00
08/27/2014 23:45,2,0.000,ALERT,213.96,298.17,60.033,1409197504,"274151322000088","019011112586793",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,235666.3,235666.3,21919,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409197551,121625.00
08/27/2014 23:45,2,0.000,ALERT,213.96,299.07,60.043,1409197504,"274151322000095","019011112586793",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,250861.7,250861.7,21983,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409197553,121626.00
08/27/2014 23:45,2,0.000,ALERT,214.87,297.57,60.038,1409197504,"274151322000068","019011112586793",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,178012.5,178012.5,22484,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409197555,121627.00
08/27/2014 23:45,2,0.000,ALERT,213.96,298.77,60.033,1409197504,"274151322000054","019011112586793",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,240338.0,240338.0,22055,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409197557,121628.00
08/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409197504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,56867.7,56867.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409198375,121629.00
08/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409197504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,54442.299999964,54442.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409198375,121630.00
08/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409197504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,63615.100000023,63615.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409198375,121631.00
08/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409197504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,58498.2,58498.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409198375,121632.00
08/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409197504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,72902.8,72902.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409198375,121633.00
08/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409197504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,71934,71934,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409198375,121634.00
08/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409197504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,66020.5,66020.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409198375,121635.00
08/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409197504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,63832.500000001,63832.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409198375,121636.00
08/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409197504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,64603.699999988,64603.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409198375,121637.00
08/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409197504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,57679.800000012,57679.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409198375,121638.00
